Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,7,15,8.0,5.5,1.2,9.45,5.5,0.0,0.0
2018,1,1,7,30,16.0,11.0,1.3,9.9,11.0,10.81,0.0
2018,1,1,7,45,153.5,24.0,1.4,10.3,41.0,18.62,7.2
2018,1,1,8,0,291.0,37.0,1.5,10.7,71.0,28.81,19.35
2018,1,1,8,15,295.0,52.5,1.5,11.15,99.0,39.59,29.57
2018,1,1,8,30,299.0,68.0,1.5,11.6,127.0,50.48,39.65
2018,1,1,8,45,370.0,74.0,1.55,12.0,164.0,73.84,47.35
2018,1,1,9,0,441.0,80.0,1.6,12.4,201.0,104.37,65.48
2018,1,1,9,15,411.0,99.0,1.55,13.1,224.5,138.18,93.47
2018,1,1,9,30,381.0,118.0,1.5,13.8,248.0,169.12,120.77
2018,1,1,9,45,397.5,128.0,1.4,14.45,275.5,199.39,146.12
2018,1,1,10,0,414.0,138.0,1.3,15.1,303.0,230.33,172.14
2018,1,1,10,15,460.0,139.5,1.25,15.7,334.5,262.8,198.55
2018,1,1,10,30,506.0,141.0,1.2,16.3,366.0,297.54,226.69
2018,1,1,10,45,613.0,122.0,1.1,16.9,407.0,337.82,258.0
2018,1,1,11,0,720.0,103.0,1.0,17.5,448.0,382.01,292.26
2018,1,1,11,15,715.5,107.5,1.0,17.75,458.5,406.02,312.4
2018,1,1,11,30,711.0,112.0,1.0,18.0,469.0,427.89,330.51
2018,1,1,11,45,775.5,96.5,1.0,18.25,490.0,460.83,356.48
2018,1,1,12,0,840.0,81.0,1.0,18.5,511.0,492.76,381.34
2018,1,1,12,15,859.5,75.5,1.05,18.55,514.5,511.44,396.65
2018,1,1,12,30,879.0,70.0,1.1,18.6,518.0,527.8,410.14
2018,1,1,12,45,798.0,89.0,1.1,18.65,490.5,515.14,401.18
2018,1,1,13,0,717.0,108.0,1.1,18.7,463.0,498.56,389.22
2018,1,1,13,15,752.0,96.0,1.1,18.65,457.5,508.7,397.87
2018,1,1,13,30,787.0,84.0,1.1,18.6,452.0,515.72,403.83
2018,1,1,13,45,582.0,122.0,1.1,18.55,386.5,446.24,351.03
2018,1,1,14,0,377.0,160.0,1.1,18.5,321.0,369.12,291.83
2018,1,1,14,15,356.0,150.0,1.05,18.35,294.0,345.72,274.43
2018,1,1,14,30,335.0,140.0,1.0,18.2,267.0,321.58,255.81
2018,1,1,14,45,341.5,125.5,0.9,18.0,244.0,305.3,243.07
2018,1,1,15,0,348.0,111.0,0.8,17.8,221.0,293.29,233.16
2018,1,1,15,15,221.5,103.5,0.8,17.8,170.0,217.05,172.26
2018,1,1,15,30,95.0,96.0,0.8,17.8,119.0,146.96,115.66
2018,1,1,15,45,79.5,78.5,0.75,16.75,95.5,120.24,93.74
2018,1,1,16,0,64.0,61.0,0.7,15.7,72.0,93.91,71.54
2018,1,1,16,15,53.5,45.5,0.75,15.4,53.0,72.38,52.57
2018,1,1,16,30,43.0,30.0,0.8,15.1,34.0,50.78,30.81
2018,1,1,16,45,28.0,16.5,0.85,14.8,18.5,23.58,0.0
2018,1,1,17,0,13.0,3.0,0.9,14.5,3.0,5.92,0.0
2018,1,1,17,15,6.5,1.5,0.9,14.3,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.25,12.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,1.2,12.9,4.0,3.93,0.0
2018,1,2,7,45,0.0,9.5,1.1,13.3,9.5,9.16,0.56
2018,1,2,8,0,0.0,15.0,1.0,13.7,15.0,14.46,6.79
2018,1,2,8,15,0.0,20.0,1.05,14.25,20.0,19.29,11.38
2018,1,2,8,30,0.0,25.0,1.1,14.8,25.0,24.12,15.84
2018,1,2,8,45,0.0,27.5,1.15,15.35,27.5,26.54,16.99
2018,1,2,9,0,0.0,30.0,1.2,15.9,30.0,28.95,19.05
2018,1,2,9,15,0.0,33.5,1.1,16.4,33.5,32.34,21.89
2018,1,2,9,30,0.0,37.0,1.0,16.9,37.0,35.72,24.68
2018,1,2,9,45,0.0,55.5,0.85,17.45,55.5,53.62,39.62
2018,1,2,10,0,0.0,74.0,0.7,18.0,74.0,71.55,54.33
2018,1,2,10,15,3.5,101.5,0.75,18.65,103.0,98.56,76.16
2018,1,2,10,30,7.0,129.0,0.8,19.3,132.0,125.78,97.82
2018,1,2,10,45,7.5,143.5,0.85,20.0,147.0,140.12,108.87
2018,1,2,11,0,8.0,158.0,0.9,20.7,162.0,154.56,119.94
2018,1,2,11,15,49.0,186.0,0.9,20.85,210.5,198.73,154.41
2018,1,2,11,30,90.0,214.0,0.9,21.0,259.0,245.75,190.69
2018,1,2,11,45,93.5,218.5,0.9,21.2,266.0,254.94,197.55
2018,1,2,12,0,97.0,223.0,0.9,21.4,273.0,264.05,204.53
2018,1,2,12,15,142.5,224.0,0.85,21.25,297.0,292.78,226.94
2018,1,2,12,30,188.0,225.0,0.8,21.1,321.0,320.86,248.68
2018,1,2,12,45,244.0,216.0,0.75,21.0,338.5,347.87,269.6
2018,1,2,13,0,300.0,207.0,0.7,20.9,356.0,372.29,288.48
2018,1,2,13,15,191.0,201.5,0.65,20.7,295.0,307.51,239.07
2018,1,2,13,30,82.0,196.0,0.6,20.5,234.0,241.14,187.86
2018,1,2,13,45,50.0,172.0,0.5,20.3,195.0,200.02,156.12
2018,1,2,14,0,18.0,148.0,0.4,20.1,156.0,155.37,120.95
2018,1,2,14,15,11.5,130.5,0.4,19.75,135.5,134.53,104.79
2018,1,2,14,30,5.0,113.0,0.4,19.4,115.0,113.7,88.3
2018,1,2,14,45,73.5,116.5,0.35,19.0,140.0,155.01,122.51
2018,1,2,15,0,142.0,120.0,0.3,18.6,165.0,196.28,155.56
2018,1,2,15,15,136.5,107.0,0.3,18.6,146.0,178.13,140.47
2018,1,2,15,30,131.0,94.0,0.3,18.6,127.0,159.85,125.28
2018,1,2,15,45,103.0,77.0,0.4,18.0,100.0,127.68,98.99
2018,1,2,16,0,75.0,60.0,0.5,17.4,73.0,96.58,73.11
2018,1,2,16,15,51.5,44.5,0.55,17.05,52.0,70.17,50.58
2018,1,2,16,30,28.0,29.0,0.6,16.7,31.0,40.57,23.96
2018,1,2,16,45,18.5,16.0,0.65,16.35,17.0,23.63,0.0
2018,1,2,17,0,9.0,3.0,0.7,16.0,3.0,5.02,0.0
2018,1,2,17,15,4.5,1.5,0.7,15.85,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.65,12.9,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.6,13.3,3.0,2.95,0.0
2018,1,3,7,45,0.0,7.0,1.6,13.65,7.0,6.74,0.0
2018,1,3,8,0,0.0,11.0,1.6,14.0,11.0,10.6,3.45
2018,1,3,8,15,0.0,14.5,1.7,14.5,14.5,13.98,6.67
2018,1,3,8,30,0.0,18.0,1.8,15.0,18.0,17.36,9.8
2018,1,3,8,45,0.0,23.5,1.9,15.45,23.5,22.67,13.67
2018,1,3,9,0,0.0,29.0,2.0,15.9,29.0,27.99,18.21
2018,1,3,9,15,0.0,32.0,2.05,16.15,32.0,30.89,20.66
2018,1,3,9,30,0.0,35.0,2.1,16.4,35.0,33.79,23.07
2018,1,3,9,45,0.0,27.5,2.15,16.7,27.5,26.54,16.87
2018,1,3,10,0,0.0,20.0,2.2,17.0,20.0,19.3,10.69
2018,1,3,10,15,0.0,20.0,2.2,17.1,20.0,19.3,10.67
2018,1,3,10,30,0.0,20.0,2.2,17.2,20.0,19.3,10.64
2018,1,3,10,45,0.0,22.0,2.2,17.3,22.0,21.24,12.24
2018,1,3,11,0,0.0,24.0,2.2,17.4,24.0,23.17,13.83
2018,1,3,11,15,0.0,29.5,2.15,17.35,29.5,28.49,18.27
2018,1,3,11,30,0.0,35.0,2.1,17.3,35.0,33.81,22.7
2018,1,3,11,45,0.0,41.0,2.0,17.25,41.0,39.61,27.53
2018,1,3,12,0,0.0,47.0,1.9,17.2,47.0,45.42,32.36
2018,1,3,12,15,0.0,49.5,1.8,17.1,49.5,47.84,34.39
2018,1,3,12,30,0.0,52.0,1.7,17.0,52.0,50.25,36.42
2018,1,3,12,45,0.0,53.5,1.55,16.85,53.5,51.71,37.67
2018,1,3,13,0,0.0,55.0,1.4,16.7,55.0,53.16,38.93
2018,1,3,13,15,0.0,41.0,1.45,16.65,41.0,39.61,27.66
2018,1,3,13,30,0.0,27.0,1.5,16.6,27.0,26.07,16.35
2018,1,3,13,45,0.0,41.0,1.55,16.5,41.0,39.6,27.77
2018,1,3,14,0,0.0,55.0,1.6,16.4,55.0,53.14,39.2
2018,1,3,14,15,10.0,87.0,1.6,16.25,91.0,89.63,69.89
2018,1,3,14,30,20.0,119.0,1.6,16.1,127.0,127.47,101.43
2018,1,3,14,45,84.0,124.5,1.6,15.9,152.5,173.73,140.04
2018,1,3,15,0,148.0,130.0,1.6,15.7,178.0,210.71,170.33
2018,1,3,15,15,105.0,114.0,1.6,15.7,146.0,172.25,138.42
2018,1,3,15,30,62.0,98.0,1.6,15.7,114.0,130.61,103.82
2018,1,3,15,45,54.0,80.5,1.6,15.1,92.5,107.87,84.67
2018,1,3,16,0,46.0,63.0,1.6,14.5,71.0,85.21,65.18
2018,1,3,16,15,32.5,46.5,1.75,14.25,51.5,62.02,44.99
2018,1,3,16,30,19.0,30.0,1.9,14.0,32.0,39.05,23.71
2018,1,3,16,45,15.0,17.5,2.05,13.8,18.5,22.61,0.0
2018,1,3,17,0,11.0,5.0,2.2,13.6,5.0,7.47,0.0
2018,1,3,17,15,5.5,2.5,2.35,13.5,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,5.0,1.85,13.65,5.0,0.0,0.0
2018,1,4,7,30,15.0,10.0,2.0,14.0,10.0,9.83,0.0
2018,1,4,7,45,39.0,25.5,2.15,14.35,29.0,22.5,9.42
2018,1,4,8,0,63.0,41.0,2.3,14.7,48.0,35.41,24.56
2018,1,4,8,15,87.0,57.5,2.35,15.0,72.0,48.75,37.04
2018,1,4,8,30,111.0,74.0,2.4,15.3,96.0,61.76,48.93
2018,1,4,8,45,143.0,90.0,2.5,15.6,125.0,82.89,60.55
2018,1,4,9,0,175.0,106.0,2.6,15.9,154.0,104.77,75.72
2018,1,4,9,15,181.5,119.5,2.7,16.25,175.5,129.88,95.61
2018,1,4,9,30,188.0,133.0,2.8,16.6,197.0,152.39,114.04
2018,1,4,9,45,186.5,141.5,2.85,16.95,210.5,169.21,128.43
2018,1,4,10,0,185.0,150.0,2.9,17.3,224.0,185.48,142.41
2018,1,4,10,15,150.5,164.0,3.0,17.6,227.0,196.33,152.76
2018,1,4,10,30,116.0,178.0,3.1,17.9,230.0,204.49,160.44
2018,1,4,10,45,140.0,193.0,3.2,18.15,258.5,232.38,182.74
2018,1,4,11,0,164.0,208.0,3.3,18.4,287.0,261.66,206.07
2018,1,4,11,15,189.5,213.5,3.3,18.55,307.5,283.96,223.88
2018,1,4,11,30,215.0,219.0,3.3,18.7,328.0,307.11,242.38
2018,1,4,11,45,272.0,206.0,3.25,18.85,345.5,329.1,260.07
2018,1,4,12,0,329.0,193.0,3.2,19.0,363.0,351.59,278.26
2018,1,4,12,15,549.0,145.0,3.2,19.0,428.0,424.97,337.0
2018,1,4,12,30,769.0,97.0,3.2,19.0,493.0,501.66,397.63
2018,1,4,12,45,757.5,98.0,3.15,19.0,482.5,505.7,401.15
2018,1,4,13,0,746.0,99.0,3.1,19.0,472.0,507.39,403.06
2018,1,4,13,15,588.0,132.0,3.05,18.9,420.0,460.61,366.75
2018,1,4,13,30,430.0,165.0,3.0,18.8,368.0,409.18,326.41
2018,1,4,13,45,304.5,175.5,3.0,18.7,316.0,348.86,279.07
2018,1,4,14,0,179.0,186.0,3.0,18.6,264.0,288.95,231.21
2018,1,4,14,15,277.5,157.5,2.9,18.4,268.5,314.61,253.03
2018,1,4,14,30,376.0,129.0,2.8,18.2,273.0,337.69,272.07
2018,1,4,14,45,391.0,114.0,2.75,18.05,252.0,324.62,261.62
2018,1,4,15,0,406.0,99.0,2.7,17.9,231.0,309.54,249.28
2018,1,4,15,15,524.5,77.5,2.7,17.9,225.0,334.48,267.99
2018,1,4,15,30,643.0,56.0,2.7,17.9,219.0,349.68,277.31
2018,1,4,15,45,587.0,50.0,2.1,17.05,178.5,304.07,238.22
2018,1,4,16,0,531.0,44.0,1.5,16.2,138.0,260.1,199.71
2018,1,4,16,15,442.5,37.0,1.4,15.75,100.5,206.13,153.09
2018,1,4,16,30,354.0,30.0,1.3,15.3,63.0,157.13,105.68
2018,1,4,16,45,215.5,19.0,1.2,14.9,36.0,87.19,0.0
2018,1,4,17,0,77.0,8.0,1.1,14.5,9.0,25.94,0.0
2018,1,4,17,15,38.5,4.0,1.1,14.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,5,7,15,2.0,3.5,1.2,13.9,3.5,0.0,0.0
2018,1,5,7,30,4.0,7.0,1.2,14.3,7.0,6.88,0.0
2018,1,5,7,45,15.0,18.0,1.2,14.65,19.5,17.33,5.96
2018,1,5,8,0,26.0,29.0,1.2,15.0,32.0,27.48,17.82
2018,1,5,8,15,37.0,43.0,1.25,15.3,49.5,39.92,29.34
2018,1,5,8,30,48.0,57.0,1.3,15.6,67.0,52.1,40.43
2018,1,5,8,45,55.5,72.5,1.35,15.9,86.0,68.54,50.83
2018,1,5,9,0,63.0,88.0,1.4,16.2,105.0,86.12,64.55
2018,1,5,9,15,82.5,107.5,1.45,16.45,133.5,106.88,80.69
2018,1,5,9,30,102.0,127.0,1.5,16.7,162.0,132.19,100.76
2018,1,5,9,45,193.0,138.5,1.55,17.0,213.0,165.84,125.12
2018,1,5,10,0,284.0,150.0,1.6,17.3,264.0,209.15,158.03
2018,1,5,10,15,376.0,145.0,1.6,17.5,306.5,243.12,184.14
2018,1,5,10,30,468.0,140.0,1.6,17.7,349.0,284.45,216.72
2018,1,5,10,45,360.5,169.5,1.6,17.9,335.0,290.61,224.73
2018,1,5,11,0,253.0,199.0,1.6,18.1,321.0,288.39,225.05
2018,1,5,11,15,338.0,186.5,1.55,18.25,354.5,321.8,251.33
2018,1,5,11,30,423.0,174.0,1.5,18.4,388.0,359.27,280.7
2018,1,5,11,45,492.5,159.0,1.5,18.55,411.5,389.16,304.39
2018,1,5,12,0,562.0,144.0,1.5,18.7,435.0,421.58,329.98
2018,1,5,12,15,607.5,132.0,1.55,18.75,446.0,443.97,348.09
2018,1,5,12,30,653.0,120.0,1.6,18.8,457.0,465.55,365.56
2018,1,5,12,45,700.0,106.5,1.6,18.85,462.5,485.06,381.22
2018,1,5,13,0,747.0,93.0,1.6,18.9,468.0,502.56,395.25
2018,1,5,13,15,699.5,98.5,1.65,18.8,441.0,487.15,384.3
2018,1,5,13,30,652.0,104.0,1.7,18.7,414.0,469.12,371.34
2018,1,5,13,45,576.5,112.5,1.75,18.55,377.0,437.14,347.4
2018,1,5,14,0,501.0,121.0,1.8,18.4,340.0,401.28,320.14
2018,1,5,14,15,366.0,138.5,1.75,18.2,292.5,346.33,276.92
2018,1,5,14,30,231.0,156.0,1.7,18.0,245.0,288.27,230.72
2018,1,5,14,45,163.0,140.5,1.7,17.75,200.5,230.85,185.14
2018,1,5,15,0,95.0,125.0,1.7,17.5,156.0,180.11,144.12
2018,1,5,15,15,65.5,106.0,1.7,17.5,126.0,140.33,111.54
2018,1,5,15,30,36.0,87.0,1.7,17.5,96.0,106.34,83.32
2018,1,5,15,45,56.0,75.0,1.35,16.8,86.5,101.82,79.24
2018,1,5,16,0,76.0,63.0,1.0,16.1,77.0,100.66,77.28
2018,1,5,16,15,62.0,48.0,0.95,15.8,57.5,78.07,57.47
2018,1,5,16,30,48.0,33.0,0.9,15.5,38.0,56.04,36.73
2018,1,5,16,45,35.0,20.0,0.85,15.15,22.5,33.69,0.0
2018,1,5,17,0,22.0,7.0,0.8,14.8,7.0,12.09,0.0
2018,1,5,17,15,11.0,3.5,0.85,14.7,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.0,1.1,11.95,2.0,0.0,0.0
2018,1,6,7,30,0.0,4.0,1.1,12.1,4.0,3.93,0.0
2018,1,6,7,45,0.0,9.5,1.15,12.3,9.5,9.16,0.55
2018,1,6,8,0,0.0,15.0,1.2,12.5,15.0,14.46,6.84
2018,1,6,8,15,0.0,20.5,1.3,12.65,20.5,19.77,11.9
2018,1,6,8,30,0.0,26.0,1.4,12.8,26.0,25.09,16.85
2018,1,6,8,45,3.0,40.0,1.45,13.0,41.0,38.75,27.55
2018,1,6,9,0,6.0,54.0,1.5,13.2,56.0,52.71,39.36
2018,1,6,9,15,27.5,82.0,1.5,13.45,91.5,80.46,61.89
2018,1,6,9,30,49.0,110.0,1.5,13.7,127.0,110.71,86.3
2018,1,6,9,45,88.5,124.5,1.5,14.0,158.5,133.27,103.56
2018,1,6,10,0,128.0,139.0,1.5,14.3,190.0,161.24,125.58
2018,1,6,10,15,182.0,159.0,1.4,14.65,237.5,201.36,157.2
2018,1,6,10,30,236.0,179.0,1.3,15.0,285.0,244.16,190.93
2018,1,6,10,45,282.5,185.0,1.25,15.4,317.5,276.55,216.44
2018,1,6,11,0,329.0,191.0,1.2,15.8,350.0,311.23,243.69
2018,1,6,11,15,247.0,204.5,1.2,16.05,326.0,300.38,236.27
2018,1,6,11,30,165.0,218.0,1.2,16.3,302.0,284.03,224.07
2018,1,6,11,45,135.0,212.5,1.25,16.5,282.0,270.08,213.51
2018,1,6,12,0,105.0,207.0,1.3,16.7,262.0,254.28,201.24
2018,1,6,12,15,134.0,217.5,1.35,16.8,287.0,282.56,223.87
2018,1,6,12,30,163.0,228.0,1.4,16.9,312.0,311.53,246.74
2018,1,6,12,45,146.0,218.0,1.5,16.95,292.5,295.92,234.78
2018,1,6,13,0,129.0,208.0,1.6,17.0,273.0,279.35,222.13
2018,1,6,13,15,121.5,203.5,1.65,16.95,263.0,272.8,217.36
2018,1,6,13,30,114.0,199.0,1.7,16.9,253.0,265.82,212.16
2018,1,6,13,45,109.0,184.5,1.75,16.9,234.5,249.31,199.42
2018,1,6,14,0,104.0,170.0,1.8,16.9,216.0,232.28,186.18
2018,1,6,14,15,160.0,163.0,1.8,16.75,228.0,254.94,205.27
2018,1,6,14,30,216.0,156.0,1.8,16.6,240.0,280.98,226.62
2018,1,6,14,45,250.0,135.5,1.85,16.45,224.0,273.98,221.38
2018,1,6,15,0,284.0,115.0,1.9,16.3,208.0,264.66,214.04
2018,1,6,15,15,292.5,103.0,1.9,16.3,188.5,250.85,202.28
2018,1,6,15,30,301.0,91.0,1.9,16.3,169.0,241.56,193.6
2018,1,6,15,45,290.0,76.0,1.7,15.35,140.5,213.72,169.87
2018,1,6,16,0,279.0,61.0,1.5,14.4,112.0,185.56,145.07
2018,1,6,16,15,213.0,48.5,1.5,13.9,81.0,141.38,107.1
2018,1,6,16,30,147.0,36.0,1.5,13.4,50.0,95.87,66.36
2018,1,6,16,45,93.5,22.0,1.55,12.9,29.0,55.6,0.59
2018,1,6,17,0,40.0,8.0,1.6,12.4,8.0,17.44,0.0
2018,1,6,17,15,20.0,4.0,1.55,12.15,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,15,13.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,1,7,7,30,26.0,11.0,1.5,10.4,12.0,10.81,0.0
2018,1,7,7,45,72.0,26.5,1.7,10.9,34.0,22.11,9.43
2018,1,7,8,0,118.0,42.0,1.9,11.4,56.0,34.37,24.06
2018,1,7,8,15,137.0,58.5,2.0,11.85,81.0,47.01,36.01
2018,1,7,8,30,156.0,75.0,2.1,12.3,106.0,59.24,47.31
2018,1,7,8,45,175.0,91.5,2.25,12.7,133.5,82.22,59.82
2018,1,7,9,0,194.0,108.0,2.4,13.1,161.0,108.03,78.52
2018,1,7,9,15,288.0,113.5,2.5,13.5,205.5,136.55,97.5
2018,1,7,9,30,382.0,119.0,2.6,13.9,250.0,170.03,121.73
2018,1,7,9,45,438.5,121.5,2.7,14.3,286.5,202.68,147.97
2018,1,7,10,0,495.0,124.0,2.8,14.7,323.0,239.06,177.99
2018,1,7,10,15,666.5,94.0,2.75,14.95,382.0,283.21,211.96
2018,1,7,10,30,838.0,64.0,2.7,15.2,441.0,340.97,258.04
2018,1,7,10,45,826.0,71.0,2.7,15.4,457.0,370.3,285.01
2018,1,7,11,0,814.0,78.0,2.7,15.6,473.0,398.97,310.73
2018,1,7,11,15,750.5,98.5,2.6,15.75,471.0,415.0,325.97
2018,1,7,11,30,687.0,119.0,2.5,15.9,469.0,427.15,337.27
2018,1,7,11,45,719.0,111.5,2.45,16.05,482.5,452.26,358.14
2018,1,7,12,0,751.0,104.0,2.4,16.2,496.0,476.43,377.92
2018,1,7,12,15,814.0,85.0,2.3,16.25,509.0,503.82,400.1
2018,1,7,12,30,877.0,66.0,2.2,16.3,522.0,529.05,420.39
2018,1,7,12,45,874.5,65.0,2.1,16.4,513.5,536.55,426.48
2018,1,7,13,0,872.0,64.0,2.0,16.5,505.0,541.18,430.29
2018,1,7,13,15,864.5,63.5,1.95,16.5,489.5,540.77,430.46
2018,1,7,13,30,857.0,63.0,1.9,16.5,474.0,537.53,428.34
2018,1,7,13,45,758.5,83.5,1.8,16.45,434.5,506.52,404.19
2018,1,7,14,0,660.0,104.0,1.7,16.4,395.0,473.33,378.24
2018,1,7,14,15,558.0,116.0,1.6,16.15,351.0,427.55,342.77
2018,1,7,14,30,456.0,128.0,1.5,15.9,307.0,380.15,305.62
2018,1,7,14,45,483.0,110.5,1.35,15.6,284.5,369.27,297.3
2018,1,7,15,0,510.0,93.0,1.2,15.3,262.0,358.04,287.95
2018,1,7,15,15,510.0,80.5,1.2,15.3,232.0,334.76,268.61
2018,1,7,15,30,510.0,68.0,1.2,15.3,202.0,309.77,247.19
2018,1,7,15,45,393.0,65.5,1.0,14.6,158.0,244.26,193.49
2018,1,7,16,0,276.0,63.0,0.8,13.9,114.0,187.41,146.41
2018,1,7,16,15,222.0,49.0,0.8,13.7,83.0,145.53,110.35
2018,1,7,16,30,168.0,35.0,0.8,13.5,52.0,106.88,74.99
2018,1,7,16,45,113.0,22.0,0.8,13.35,31.0,65.12,9.44
2018,1,7,17,0,58.0,9.0,0.8,13.2,10.0,22.87,0.0
2018,1,7,17,15,29.0,4.5,0.75,13.15,5.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.1,12.95,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.2,13.1,2.0,1.97,0.0
2018,1,8,7,45,0.0,4.0,2.3,13.2,4.0,3.85,0.0
2018,1,8,8,0,0.0,6.0,2.4,13.3,6.0,5.78,0.0
2018,1,8,8,15,0.0,7.0,2.55,13.45,7.0,6.74,0.31
2018,1,8,8,30,0.0,8.0,2.7,13.6,8.0,7.71,1.24
2018,1,8,8,45,0.0,9.5,2.9,13.8,9.5,9.16,2.2
2018,1,8,9,0,0.0,11.0,3.1,14.0,11.0,10.61,3.46
2018,1,8,9,15,0.0,13.0,3.2,14.1,13.0,12.54,5.11
2018,1,8,9,30,0.0,15.0,3.3,14.2,15.0,14.47,6.76
2018,1,8,9,45,0.0,16.5,3.45,14.35,16.5,15.92,7.97
2018,1,8,10,0,0.0,18.0,3.6,14.5,18.0,17.37,9.18
2018,1,8,10,15,0.0,24.5,3.6,14.6,24.5,23.65,14.49
2018,1,8,10,30,0.0,31.0,3.6,14.7,31.0,29.93,19.78
2018,1,8,10,45,0.0,32.0,3.6,14.8,32.0,30.9,20.56
2018,1,8,11,0,0.0,33.0,3.6,14.9,33.0,31.87,21.33
2018,1,8,11,15,0.0,67.5,3.5,14.95,67.5,65.26,49.35
2018,1,8,11,30,0.0,102.0,3.4,15.0,102.0,98.58,77.01
2018,1,8,11,45,0.5,118.5,3.3,15.05,119.0,114.75,90.29
2018,1,8,12,0,1.0,135.0,3.2,15.1,136.0,131.04,103.63
2018,1,8,12,15,1.0,126.5,3.15,15.1,127.5,122.97,96.96
2018,1,8,12,30,1.0,118.0,3.1,15.1,119.0,114.83,90.28
2018,1,8,12,45,0.5,119.0,3.0,15.15,119.5,115.64,90.97
2018,1,8,13,0,0.0,120.0,2.9,15.2,120.0,116.46,91.67
2018,1,8,13,15,4.0,126.0,2.85,15.2,128.0,124.7,98.61
2018,1,8,13,30,8.0,132.0,2.8,15.2,136.0,133.06,105.66
2018,1,8,13,45,10.5,142.5,2.75,15.2,147.5,145.25,115.85
2018,1,8,14,0,13.0,153.0,2.7,15.2,159.0,157.74,126.28
2018,1,8,14,15,19.0,141.5,2.75,15.15,149.5,149.7,119.96
2018,1,8,14,30,25.0,130.0,2.8,15.1,140.0,144.89,116.31
2018,1,8,14,45,46.0,113.0,2.85,15.05,129.0,137.91,110.92
2018,1,8,15,0,67.0,96.0,2.9,15.0,118.0,134.42,108.26
2018,1,8,15,15,55.5,90.5,2.9,15.0,107.5,118.34,94.67
2018,1,8,15,30,44.0,85.0,2.9,15.0,97.0,107.4,85.26
2018,1,8,15,45,29.0,65.5,3.15,14.9,73.0,79.5,61.54
2018,1,8,16,0,14.0,46.0,3.4,14.8,49.0,52.11,38.17
2018,1,8,16,15,9.0,34.5,3.5,14.8,36.0,38.08,25.92
2018,1,8,16,30,4.0,23.0,3.6,14.8,23.0,23.47,12.97
2018,1,8,16,45,2.0,13.5,3.75,14.75,13.5,13.59,0.0
2018,1,8,17,0,0.0,4.0,3.9,14.7,4.0,3.93,0.0
2018,1,8,17,15,0.0,2.0,3.95,14.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,2.0,12.9,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.0,2.1,12.95,4.0,3.85,0.0
2018,1,9,8,0,0.0,6.0,2.2,13.0,6.0,5.78,0.0
2018,1,9,8,15,0.0,7.5,2.2,13.05,7.5,7.23,0.75
2018,1,9,8,30,0.0,9.0,2.2,13.1,9.0,8.67,2.12
2018,1,9,8,45,0.0,10.0,2.25,13.15,10.0,9.64,2.64
2018,1,9,9,0,0.0,11.0,2.3,13.2,11.0,10.61,3.49
2018,1,9,9,15,0.0,12.5,2.3,13.2,12.5,12.05,4.74
2018,1,9,9,30,0.0,14.0,2.3,13.2,14.0,13.5,5.98
2018,1,9,9,45,0.0,16.0,2.3,13.25,16.0,15.44,7.62
2018,1,9,10,0,0.0,18.0,2.3,13.3,18.0,17.37,9.26
2018,1,9,10,15,0.0,26.5,2.35,13.35,26.5,25.58,16.25
2018,1,9,10,30,0.0,35.0,2.4,13.4,35.0,33.8,23.21
2018,1,9,10,45,0.0,47.0,2.4,13.45,47.0,45.41,33.0
2018,1,9,11,0,0.0,59.0,2.4,13.5,59.0,57.03,42.75
2018,1,9,11,15,0.0,79.0,2.4,13.55,79.0,76.4,58.95
2018,1,9,11,30,0.0,99.0,2.4,13.6,99.0,95.7,74.98
2018,1,9,11,45,0.5,121.0,2.45,13.7,121.5,117.15,92.69
2018,1,9,12,0,1.0,143.0,2.5,13.8,144.0,138.76,110.42
2018,1,9,12,15,2.0,136.0,2.45,13.85,137.5,132.69,105.36
2018,1,9,12,30,3.0,129.0,2.4,13.9,131.0,126.59,100.35
2018,1,9,12,45,3.5,134.0,2.4,13.95,136.0,131.92,104.79
2018,1,9,13,0,4.0,139.0,2.4,14.0,141.0,137.31,109.28
2018,1,9,13,15,5.5,139.0,2.35,13.95,141.5,138.38,110.29
2018,1,9,13,30,7.0,139.0,2.3,13.9,142.0,139.49,111.36
2018,1,9,13,45,3.5,105.0,2.3,13.8,106.5,103.93,82.03
2018,1,9,14,0,0.0,71.0,2.3,13.7,71.0,68.64,52.61
2018,1,9,14,15,0.0,65.5,2.35,13.6,65.5,63.31,48.25
2018,1,9,14,30,0.0,60.0,2.4,13.5,60.0,57.98,43.85
2018,1,9,14,45,9.5,74.5,2.45,13.35,77.5,76.94,60.15
2018,1,9,15,0,19.0,89.0,2.5,13.2,95.0,99.12,79.05
2018,1,9,15,15,12.0,77.0,2.5,13.2,80.5,80.95,63.62
2018,1,9,15,30,5.0,65.0,2.5,13.2,66.0,65.65,50.56
2018,1,9,15,45,4.5,57.0,2.55,12.85,58.0,57.58,43.6
2018,1,9,16,0,4.0,49.0,2.6,12.5,50.0,49.61,36.56
2018,1,9,16,15,7.0,36.5,2.65,12.4,37.5,37.97,26.18
2018,1,9,16,30,10.0,24.0,2.7,12.3,25.0,27.18,16.15
2018,1,9,16,45,18.5,16.5,2.8,12.2,17.5,24.34,4.83
2018,1,9,17,0,27.0,9.0,2.9,12.1,10.0,15.51,0.0
2018,1,9,17,15,13.5,4.5,3.0,12.05,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.5,2.55,9.75,3.5,0.0,0.0
2018,1,10,7,30,0.0,7.0,2.7,10.1,7.0,6.88,0.0
2018,1,10,7,45,1.5,20.0,2.85,10.5,20.0,19.31,7.81
2018,1,10,8,0,3.0,33.0,3.0,10.9,33.0,31.42,21.59
2018,1,10,8,15,34.0,54.0,3.0,11.15,60.5,48.49,37.45
2018,1,10,8,30,65.0,75.0,3.0,11.4,88.0,62.52,50.42
2018,1,10,8,45,59.0,90.5,3.05,11.7,104.5,82.69,63.64
2018,1,10,9,0,53.0,106.0,3.1,12.0,121.0,99.7,77.6
2018,1,10,9,15,91.0,124.0,3.1,12.25,154.0,121.57,94.14
2018,1,10,9,30,129.0,142.0,3.1,12.5,187.0,149.66,116.09
2018,1,10,9,45,140.5,152.0,3.1,12.7,205.5,168.43,131.63
2018,1,10,10,0,152.0,162.0,3.1,12.9,224.0,187.82,147.82
2018,1,10,10,15,140.0,175.5,3.1,12.95,235.5,203.83,161.92
2018,1,10,10,30,128.0,189.0,3.1,13.0,247.0,218.77,174.87
2018,1,10,10,45,107.0,200.5,3.05,13.1,250.5,227.6,182.65
2018,1,10,11,0,86.0,212.0,3.0,13.2,254.0,235.26,189.19
2018,1,10,11,15,65.5,210.5,2.95,13.2,243.0,228.96,184.28
2018,1,10,11,30,45.0,209.0,2.9,13.2,232.0,221.18,178.05
2018,1,10,11,45,66.0,219.5,2.85,13.2,254.0,243.43,196.18
2018,1,10,12,0,87.0,230.0,2.8,13.2,276.0,266.58,214.95
2018,1,10,12,15,72.0,223.5,2.75,13.25,261.5,255.3,205.8
2018,1,10,12,30,57.0,217.0,2.7,13.3,247.0,243.18,196.02
2018,1,10,12,45,72.0,221.0,2.65,13.3,258.5,257.08,207.56
2018,1,10,13,0,87.0,225.0,2.6,13.3,270.0,271.19,219.2
2018,1,10,13,15,78.0,216.0,2.55,13.3,255.5,258.82,209.33
2018,1,10,13,30,69.0,207.0,2.5,13.3,241.0,246.06,199.2
2018,1,10,13,45,49.0,187.5,2.4,13.3,211.0,215.96,174.79
2018,1,10,14,0,29.0,168.0,2.3,13.3,181.0,185.6,150.03
2018,1,10,14,15,22.0,155.0,2.2,13.3,164.5,165.23,133.46
2018,1,10,14,30,15.0,142.0,2.1,13.3,148.0,148.71,119.94
2018,1,10,14,45,22.0,129.0,2.0,13.25,137.0,139.39,112.51
2018,1,10,15,0,29.0,116.0,1.9,13.2,126.0,133.43,107.73
2018,1,10,15,15,231.5,96.5,1.9,13.2,160.5,217.45,178.16
2018,1,10,15,30,434.0,77.0,1.9,13.2,195.0,287.58,233.86
2018,1,10,15,45,232.0,74.0,1.55,12.95,136.0,183.77,147.67
2018,1,10,16,0,30.0,71.0,1.2,12.7,77.0,88.21,68.63
2018,1,10,16,15,16.0,53.5,1.15,12.55,56.5,64.01,47.82
2018,1,10,16,30,2.0,36.0,1.1,12.4,36.0,37.8,25.03
2018,1,10,16,45,12.0,22.0,1.05,12.2,22.0,27.11,8.07
2018,1,10,17,0,22.0,8.0,1.0,12.0,8.0,13.35,0.0
2018,1,10,17,15,11.0,4.0,1.0,11.95,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,7,15,69.5,7.5,1.25,11.55,9.5,0.0,0.0
2018,1,11,7,30,139.0,15.0,1.4,11.8,19.0,14.74,0.0
2018,1,11,7,45,281.5,25.5,1.5,12.1,52.5,20.29,8.56
2018,1,11,8,0,424.0,36.0,1.6,12.4,86.0,27.73,18.32
2018,1,11,8,15,506.0,42.0,1.65,12.6,126.5,30.63,21.51
2018,1,11,8,30,588.0,48.0,1.7,12.8,167.0,33.56,24.43
2018,1,11,8,45,512.0,66.0,1.7,13.0,186.5,73.14,42.65
2018,1,11,9,0,436.0,84.0,1.7,13.2,206.0,107.4,67.99
2018,1,11,9,15,466.5,93.5,1.7,13.6,241.0,141.43,93.58
2018,1,11,9,30,497.0,103.0,1.7,14.0,276.0,177.55,122.94
2018,1,11,9,45,431.0,125.5,1.7,14.35,286.5,205.61,150.29
2018,1,11,10,0,365.0,148.0,1.7,14.7,297.0,227.86,172.34
2018,1,11,10,15,368.5,160.0,1.6,15.1,319.0,257.31,197.42
2018,1,11,10,30,372.0,172.0,1.5,15.5,341.0,284.57,220.28
2018,1,11,10,45,596.0,126.5,1.45,15.9,413.0,339.8,262.06
2018,1,11,11,0,820.0,81.0,1.4,16.3,485.0,407.96,314.53
2018,1,11,11,15,854.0,75.0,1.3,16.65,506.5,442.58,342.41
2018,1,11,11,30,888.0,69.0,1.2,17.0,528.0,475.17,368.3
2018,1,11,11,45,891.5,69.0,1.15,17.3,535.5,498.09,386.7
2018,1,11,12,0,895.0,69.0,1.1,17.6,543.0,518.54,402.79
2018,1,11,12,15,882.0,72.5,1.05,17.85,539.5,531.43,412.91
2018,1,11,12,30,869.0,76.0,1.0,18.1,536.0,541.25,420.46
2018,1,11,12,45,811.5,90.5,1.0,18.3,515.0,536.14,416.95
