Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,22,7,15,80.0,9.5,1.15,10.35,13.0,9.34,0.0
2018,1,22,7,30,160.0,19.0,1.2,10.8,26.0,18.68,0.0
2018,1,22,7,45,296.5,29.5,1.2,11.2,62.0,23.39,13.13
2018,1,22,8,0,433.0,40.0,1.2,11.6,98.0,30.58,21.2
2018,1,22,8,15,400.5,45.5,1.35,12.0,115.0,32.76,23.63
2018,1,22,8,30,368.0,51.0,1.5,12.4,132.0,38.4,28.9
2018,1,22,8,45,196.0,78.0,1.65,12.75,122.0,75.86,52.94
2018,1,22,9,0,24.0,105.0,1.8,13.1,112.0,97.52,76.56
2018,1,22,9,15,28.0,118.5,1.9,13.35,128.0,112.36,88.66
2018,1,22,9,30,32.0,132.0,2.0,13.6,144.0,127.55,101.05
2018,1,22,9,45,23.5,141.0,2.05,13.85,150.0,138.37,110.2
2018,1,22,10,0,15.0,150.0,2.1,14.1,156.0,146.0,116.55
2018,1,22,10,15,79.5,180.5,2.1,14.25,218.0,193.56,153.92
2018,1,22,10,30,144.0,211.0,2.1,14.4,280.0,246.86,195.97
2018,1,22,10,45,124.5,218.0,2.15,14.55,280.0,252.69,201.05
2018,1,22,11,0,105.0,225.0,2.2,14.7,280.0,257.37,205.09
2018,1,22,11,15,111.5,232.5,2.2,14.8,292.0,271.87,216.74
2018,1,22,11,30,118.0,240.0,2.2,14.9,304.0,286.97,228.78
2018,1,22,11,45,118.0,245.5,2.2,14.95,310.5,296.97,236.77
2018,1,22,12,0,118.0,251.0,2.2,15.0,317.0,306.69,244.52
2018,1,22,12,15,127.0,248.5,2.15,15.1,319.5,313.23,249.8
2018,1,22,12,30,136.0,246.0,2.1,15.2,322.0,319.59,254.97
2018,1,22,12,45,101.5,235.0,2.1,15.25,291.5,289.57,231.16
2018,1,22,13,0,67.0,224.0,2.1,15.3,261.0,260.73,208.14
2018,1,22,13,15,79.0,221.0,2.05,15.35,263.5,266.3,213.02
2018,1,22,13,30,91.0,218.0,2.0,15.4,266.0,271.75,217.7
2018,1,22,13,45,71.5,204.5,2.0,15.45,241.0,247.61,198.44
2018,1,22,14,0,52.0,191.0,2.0,15.5,216.0,223.22,178.94
2018,1,22,14,15,123.0,166.5,1.95,15.35,221.5,243.53,196.95
2018,1,22,14,30,194.0,142.0,1.9,15.2,227.0,262.21,213.28
2018,1,22,14,45,419.0,113.0,1.9,15.1,278.0,358.24,292.34
2018,1,22,15,0,644.0,84.0,1.9,15.0,329.0,442.24,359.01
2018,1,22,15,15,627.0,78.5,1.9,15.0,296.0,415.42,336.67
2018,1,22,15,30,610.0,73.0,1.9,15.0,263.0,387.39,313.41
2018,1,22,15,45,615.0,64.0,1.6,14.15,231.0,364.49,293.62
2018,1,22,16,0,620.0,55.0,1.3,13.3,199.0,339.5,270.9
2018,1,22,16,15,549.0,48.5,1.35,12.75,156.0,285.37,224.72
2018,1,22,16,30,478.0,42.0,1.4,12.2,113.0,234.51,179.95
2018,1,22,16,45,354.0,33.0,1.45,11.6,75.0,167.7,120.57
2018,1,22,17,0,230.0,24.0,1.5,11.0,37.0,101.98,23.62
2018,1,22,17,15,115.0,12.0,1.55,10.8,18.5,40.44,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,23,7,15,62.5,9.0,1.6,8.0,12.0,8.85,0.0
2018,1,23,7,30,125.0,18.0,1.6,8.3,24.0,14.2,0.0
2018,1,23,7,45,298.5,29.0,1.55,8.6,64.0,22.75,12.97
2018,1,23,8,0,472.0,40.0,1.5,8.9,104.0,30.45,21.38
2018,1,23,8,15,559.0,46.0,1.4,9.35,149.5,33.18,24.29
2018,1,23,8,30,646.0,52.0,1.3,9.8,195.0,46.03,29.52
2018,1,23,8,45,698.0,55.5,1.25,10.25,239.5,84.6,44.02
2018,1,23,9,0,750.0,59.0,1.2,10.7,284.0,127.61,71.37
2018,1,23,9,15,780.0,62.5,1.15,11.3,325.5,171.29,105.59
2018,1,23,9,30,810.0,66.0,1.1,11.9,367.0,216.62,144.03
2018,1,23,9,45,830.0,69.0,1.05,12.5,403.5,260.43,182.69
2018,1,23,10,0,850.0,72.0,1.0,13.1,440.0,304.43,221.48
2018,1,23,10,15,861.0,74.5,0.95,13.5,469.5,345.02,257.37
2018,1,23,10,30,872.0,77.0,0.9,13.9,499.0,384.61,291.59
2018,1,23,10,45,872.5,81.0,0.9,14.35,520.0,420.3,322.12
2018,1,23,11,0,873.0,85.0,0.9,14.8,541.0,453.91,350.14
2018,1,23,11,15,849.0,92.0,0.85,15.05,546.5,477.09,369.57
2018,1,23,11,30,825.0,99.0,0.8,15.3,552.0,496.69,385.59
2018,1,23,11,45,812.5,105.5,0.8,15.55,557.5,518.12,402.7
2018,1,23,12,0,800.0,112.0,0.8,15.8,563.0,536.66,417.17
2018,1,23,12,15,860.5,96.5,0.8,15.95,582.0,570.17,442.94
2018,1,23,12,30,921.0,81.0,0.8,16.1,601.0,602.08,467.1
2018,1,23,12,45,916.5,80.5,0.75,16.25,593.0,610.75,473.28
2018,1,23,13,0,912.0,80.0,0.7,16.4,585.0,616.35,477.3
2018,1,23,13,15,905.0,79.5,0.7,16.45,569.5,617.42,478.68
2018,1,23,13,30,898.0,79.0,0.7,16.5,554.0,615.45,477.8
2018,1,23,13,45,882.0,79.5,0.65,16.55,530.0,608.17,472.35
2018,1,23,14,0,866.0,80.0,0.6,16.6,506.0,596.42,463.65
2018,1,23,14,15,853.5,76.0,0.75,16.45,475.5,579.12,453.38
2018,1,23,14,30,841.0,72.0,0.9,16.3,445.0,559.2,440.68
2018,1,23,14,45,824.0,70.0,1.0,16.2,411.5,536.57,424.84
2018,1,23,15,0,807.0,68.0,1.1,16.1,378.0,511.85,406.81
2018,1,23,15,15,741.0,69.0,1.1,16.1,330.0,463.53,369.37
2018,1,23,15,30,675.0,70.0,1.1,16.1,282.0,417.83,333.19
2018,1,23,15,45,638.0,64.0,1.1,15.15,241.0,377.28,301.16
2018,1,23,16,0,601.0,58.0,1.1,14.2,200.0,336.96,267.89
2018,1,23,16,15,478.0,52.0,1.15,13.65,150.0,262.95,206.9
2018,1,23,16,30,355.0,46.0,1.2,13.1,100.0,195.64,150.41
2018,1,23,16,45,264.0,34.5,1.3,12.55,67.0,140.34,101.51
2018,1,23,17,0,173.0,23.0,1.4,12.0,34.0,86.47,28.37
2018,1,23,17,15,91.0,12.0,1.4,11.85,17.5,34.75,0.0
2018,1,23,17,30,9.0,1.0,1.4,11.7,1.0,0.0,0.0
2018,1,23,17,45,4.5,0.5,1.4,11.5,0.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,24,7,15,14.5,7.0,1.1,9.4,7.5,6.88,0.0
2018,1,24,7,30,29.0,14.0,1.1,10.0,15.0,12.81,0.0
2018,1,24,7,45,18.5,27.5,1.15,10.55,28.5,25.67,15.41
2018,1,24,8,0,8.0,41.0,1.2,11.1,42.0,38.62,28.38
2018,1,24,8,15,4.5,58.5,1.35,11.6,59.0,54.26,42.82
2018,1,24,8,30,1.0,76.0,1.5,12.1,76.0,69.9,54.18
2018,1,24,8,45,89.0,97.0,1.65,12.6,124.0,88.61,67.13
2018,1,24,9,0,177.0,118.0,1.8,13.1,172.0,121.66,90.23
2018,1,24,9,15,285.0,124.5,1.9,13.5,225.0,151.41,109.94
2018,1,24,9,30,393.0,131.0,2.0,13.9,278.0,190.77,138.85
2018,1,24,9,45,382.5,147.5,2.15,14.25,302.0,222.02,166.51
2018,1,24,10,0,372.0,164.0,2.3,14.6,326.0,253.76,194.37
2018,1,24,10,15,381.0,174.5,2.4,14.75,350.5,282.81,219.36
2018,1,24,10,30,390.0,185.0,2.5,14.9,375.0,311.82,244.06
2018,1,24,10,45,334.0,206.5,2.6,15.05,374.5,324.99,256.48
2018,1,24,11,0,278.0,228.0,2.7,15.2,374.0,333.9,264.8
2018,1,24,11,15,239.5,240.0,2.8,15.3,368.5,338.1,268.89
2018,1,24,11,30,201.0,252.0,2.9,15.4,363.0,339.18,270.13
2018,1,24,11,45,173.0,257.0,3.05,15.45,353.5,336.6,268.43
2018,1,24,12,0,145.0,262.0,3.2,15.5,344.0,332.28,265.18
2018,1,24,12,15,126.5,260.0,3.2,15.45,331.5,324.9,259.49
2018,1,24,12,30,108.0,258.0,3.2,15.4,319.0,314.05,251.02
2018,1,24,12,45,206.0,247.5,3.25,15.3,362.5,365.68,293.53
2018,1,24,13,0,304.0,237.0,3.3,15.2,406.0,419.46,337.26
2018,1,24,13,15,301.0,231.0,3.2,15.0,395.0,415.45,334.47
2018,1,24,13,30,298.0,225.0,3.1,14.8,384.0,410.31,331.01
2018,1,24,13,45,363.5,203.0,3.05,14.6,389.0,427.79,346.38
2018,1,24,14,0,429.0,181.0,3.0,14.4,394.0,448.42,363.92
2018,1,24,14,15,352.0,183.0,2.85,14.2,351.0,399.36,324.87
2018,1,24,14,30,275.0,185.0,2.7,14.0,308.0,356.04,290.13
2018,1,24,14,45,219.0,174.5,2.6,13.8,267.5,306.41,250.4
2018,1,24,15,0,163.0,164.0,2.5,13.6,227.0,263.3,215.37
2018,1,24,15,15,179.5,145.0,2.5,13.6,207.5,249.41,204.43
2018,1,24,15,30,196.0,126.0,2.5,13.6,188.0,239.65,196.34
2018,1,24,15,45,210.5,107.5,2.1,12.85,165.5,222.26,181.79
2018,1,24,16,0,225.0,89.0,1.7,12.1,143.0,203.21,165.14
2018,1,24,16,15,191.0,73.0,1.7,11.85,112.0,166.02,132.87
2018,1,24,16,30,157.0,57.0,1.7,11.6,81.0,130.53,101.56
2018,1,24,16,45,116.5,41.0,1.7,11.35,55.5,94.92,69.34
2018,1,24,17,0,76.0,25.0,1.7,11.1,30.0,57.37,22.41
2018,1,24,17,15,44.0,13.5,1.75,11.1,16.0,24.51,0.0
2018,1,24,17,30,12.0,2.0,1.8,11.1,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,1.8,11.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,7,15,82.5,11.5,1.7,8.4,15.5,11.3,0.0
2018,1,25,7,30,165.0,23.0,1.8,9.0,31.0,18.41,0.0
2018,1,25,7,45,288.5,34.5,1.85,9.55,67.0,28.08,17.64
2018,1,25,8,0,412.0,46.0,1.9,10.1,103.0,36.01,26.21
2018,1,25,8,15,489.0,53.5,2.0,10.3,146.0,39.74,30.08
2018,1,25,8,30,566.0,61.0,2.1,10.5,189.0,51.8,33.41
2018,1,25,8,45,600.5,68.5,2.2,10.7,229.5,89.64,50.77
2018,1,25,9,0,635.0,76.0,2.3,10.9,270.0,130.27,78.39
2018,1,25,9,15,630.5,86.0,2.35,11.0,301.0,169.61,111.27
2018,1,25,9,30,626.0,96.0,2.4,11.1,332.0,207.76,145.44
2018,1,25,9,45,478.5,131.5,2.45,11.25,322.0,232.27,173.85
2018,1,25,10,0,331.0,167.0,2.5,11.4,312.0,245.58,191.31
2018,1,25,10,15,316.5,184.5,2.6,11.45,331.0,271.64,214.57
2018,1,25,10,30,302.0,202.0,2.7,11.5,350.0,296.15,236.05
2018,1,25,10,45,265.0,217.0,2.75,11.5,351.5,307.95,247.05
2018,1,25,11,0,228.0,232.0,2.8,11.5,353.0,317.24,255.53
2018,1,25,11,15,194.5,237.5,2.9,11.55,343.0,315.75,255.0
2018,1,25,11,30,161.0,243.0,3.0,11.6,333.0,311.82,252.22
2018,1,25,11,45,136.5,236.5,3.1,11.6,313.5,298.95,242.19
2018,1,25,12,0,112.0,230.0,3.2,11.6,294.0,284.32,230.59
2018,1,25,12,15,111.0,226.0,3.25,11.65,289.5,283.59,230.26
2018,1,25,12,30,110.0,222.0,3.3,11.7,285.0,282.38,229.5
2018,1,25,12,45,154.0,237.5,3.35,11.75,324.5,326.23,265.51
2018,1,25,13,0,198.0,253.0,3.4,11.8,364.0,370.87,301.76
2018,1,25,13,15,281.5,227.5,3.45,11.85,381.0,401.3,327.55
2018,1,25,13,30,365.0,202.0,3.5,11.9,398.0,427.38,349.94
2018,1,25,13,45,362.5,189.0,3.5,11.9,377.0,413.78,339.61
2018,1,25,14,0,360.0,176.0,3.5,11.9,356.0,398.74,328.22
2018,1,25,14,15,349.5,168.0,3.5,11.85,334.5,383.04,316.04
2018,1,25,14,30,339.0,160.0,3.5,11.8,313.0,366.32,302.89
2018,1,25,14,45,482.0,130.0,3.45,11.75,328.5,416.3,344.82
2018,1,25,15,0,625.0,100.0,3.4,11.7,344.0,456.53,377.77
2018,1,25,15,15,609.5,90.5,3.4,11.7,308.0,426.46,352.87
2018,1,25,15,30,594.0,81.0,3.4,11.7,272.0,395.08,326.57
2018,1,25,15,45,571.0,72.5,2.85,11.1,235.0,360.2,296.6
2018,1,25,16,0,548.0,64.0,2.3,10.5,198.0,324.89,265.3
2018,1,25,16,15,490.5,55.0,2.15,9.95,156.5,274.88,221.57
2018,1,25,16,30,433.0,46.0,2.0,9.4,115.0,227.39,178.88
2018,1,25,16,45,355.0,37.0,1.8,8.8,81.0,176.05,131.63
2018,1,25,17,0,277.0,28.0,1.6,8.2,47.0,124.53,61.75
2018,1,25,17,15,146.5,15.0,1.6,8.1,24.5,52.66,0.0
2018,1,25,17,30,16.0,2.0,1.6,8.0,2.0,0.0,0.0
2018,1,25,17,45,8.0,1.0,1.6,7.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,7,15,77.0,10.5,1.5,7.5,14.5,10.32,0.0
2018,1,26,7,30,154.0,21.0,1.5,7.9,29.0,16.63,0.0
2018,1,26,7,45,311.5,31.5,1.55,8.25,68.5,24.82,15.21
2018,1,26,8,0,469.0,42.0,1.6,8.6,108.0,31.91,22.8
2018,1,26,8,15,561.5,46.5,1.7,9.1,154.0,33.21,24.4
2018,1,26,8,30,654.0,51.0,1.8,9.6,200.0,48.71,29.04
2018,1,26,8,45,703.5,54.5,1.9,10.05,245.0,88.06,45.54
2018,1,26,9,0,753.0,58.0,2.0,10.5,290.0,131.59,74.36
2018,1,26,9,15,785.0,61.0,2.0,10.9,332.0,175.68,109.66
2018,1,26,9,30,817.0,64.0,2.0,11.3,374.0,221.58,149.29
2018,1,26,9,45,840.5,65.5,2.0,11.7,411.0,265.53,188.77
2018,1,26,10,0,864.0,67.0,2.0,12.1,448.0,312.58,230.87
2018,1,26,10,15,879.5,68.0,2.0,12.4,479.0,353.86,268.14
2018,1,26,10,30,895.0,69.0,2.0,12.7,510.0,394.38,304.09
2018,1,26,10,45,906.0,69.5,1.95,12.95,534.0,431.61,336.63
2018,1,26,11,0,917.0,70.0,1.9,13.2,558.0,467.31,367.09
2018,1,26,11,15,923.0,70.5,1.95,13.4,574.5,498.94,394.08
2018,1,26,11,30,929.0,71.0,2.0,13.6,591.0,528.37,418.77
2018,1,26,11,45,903.5,79.5,2.0,13.8,591.5,547.12,434.48
2018,1,26,12,0,878.0,88.0,2.0,14.0,592.0,562.12,446.9
2018,1,26,12,15,905.0,80.5,2.05,14.1,601.0,586.67,466.99
2018,1,26,12,30,932.0,73.0,2.1,14.2,610.0,609.08,485.15
2018,1,26,12,45,925.5,74.0,2.15,14.25,602.0,618.32,493.1
2018,1,26,13,0,919.0,75.0,2.2,14.3,594.0,624.44,498.63
2018,1,26,13,15,913.0,74.5,2.2,14.3,579.0,626.18,500.67
2018,1,26,13,30,907.0,74.0,2.2,14.3,564.0,624.84,500.32
2018,1,26,13,45,898.0,73.0,2.2,14.25,541.5,618.15,495.96
2018,1,26,14,0,889.0,72.0,2.2,14.2,519.0,608.53,489.28
2018,1,26,14,15,874.0,70.5,2.2,14.1,489.0,592.02,477.32
2018,1,26,14,30,859.0,69.0,2.2,14.0,459.0,572.95,463.19
2018,1,26,14,45,840.5,66.5,2.2,13.85,424.0,550.94,446.52
2018,1,26,15,0,822.0,64.0,2.2,13.7,389.0,524.41,426.0
2018,1,26,15,15,782.0,62.0,2.2,13.7,345.0,485.37,394.91
2018,1,26,15,30,742.0,60.0,2.2,13.7,301.0,445.7,362.6
2018,1,26,15,45,656.0,59.0,1.95,12.85,250.0,387.04,314.8
2018,1,26,16,0,570.0,58.0,1.7,12.0,199.0,329.94,267.21
2018,1,26,16,15,443.5,55.0,1.7,11.35,151.0,257.48,206.6
2018,1,26,16,30,317.0,52.0,1.7,10.7,103.0,191.02,150.14
2018,1,26,16,45,268.0,39.5,1.7,10.05,73.0,150.38,112.79
2018,1,26,17,0,219.0,27.0,1.7,9.4,43.0,108.47,58.8
2018,1,26,17,15,121.0,15.5,1.75,9.2,23.0,46.95,0.0
2018,1,26,17,30,23.0,4.0,1.8,9.0,3.0,0.0,0.0
2018,1,26,17,45,11.5,2.0,1.8,8.8,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,27,7,15,29.5,10.0,2.2,6.45,11.5,9.83,0.0
2018,1,27,7,30,59.0,20.0,2.4,7.1,23.0,16.84,0.0
2018,1,27,7,45,199.0,33.5,2.55,7.8,59.5,25.89,16.27
2018,1,27,8,0,339.0,47.0,2.7,8.5,96.0,35.64,26.14
2018,1,27,8,15,428.5,53.5,2.8,9.1,137.5,39.32,29.9
2018,1,27,8,30,518.0,60.0,2.9,9.7,179.0,52.32,32.88
2018,1,27,8,45,591.5,63.5,2.95,10.3,226.5,87.13,48.29
2018,1,27,9,0,665.0,67.0,3.0,10.9,274.0,128.52,75.45
2018,1,27,9,15,737.5,64.0,3.1,11.5,322.5,172.59,109.2
2018,1,27,9,30,810.0,61.0,3.2,12.1,371.0,219.38,147.97
2018,1,27,9,45,799.5,69.5,3.3,12.7,400.0,261.07,186.82
2018,1,27,10,0,789.0,78.0,3.4,13.3,429.0,300.54,223.59
2018,1,27,10,15,822.5,75.5,3.45,13.7,463.5,341.92,260.48
2018,1,27,10,30,856.0,73.0,3.5,14.1,498.0,386.22,299.2
2018,1,27,10,45,843.0,80.5,3.55,14.5,515.5,417.33,327.31
2018,1,27,11,0,830.0,88.0,3.6,14.9,533.0,447.76,353.98
2018,1,27,11,15,748.0,115.0,3.65,15.15,525.0,460.67,366.37
2018,1,27,11,30,666.0,142.0,3.7,15.4,517.0,468.57,373.92
2018,1,27,11,45,736.0,124.0,3.75,15.65,544.5,505.66,404.32
2018,1,27,12,0,806.0,106.0,3.8,15.9,572.0,543.91,435.25
2018,1,27,12,15,756.5,120.5,3.85,16.05,558.5,546.77,437.98
2018,1,27,12,30,707.0,135.0,3.9,16.2,545.0,546.35,438.01
2018,1,27,12,45,744.0,122.0,3.95,16.3,549.0,565.3,453.83
2018,1,27,13,0,781.0,109.0,4.0,16.4,553.0,581.91,467.7
2018,1,27,13,15,803.0,100.5,3.95,16.45,546.5,592.06,476.2
2018,1,27,13,30,825.0,92.0,3.9,16.5,540.0,599.48,482.55
2018,1,27,13,45,791.0,93.5,3.9,16.55,509.5,580.92,468.58
2018,1,27,14,0,757.0,95.0,3.9,16.6,479.0,559.89,452.65
2018,1,27,14,15,741.0,92.5,3.8,16.5,450.5,543.09,440.0
2018,1,27,14,30,725.0,90.0,3.7,16.4,422.0,525.35,426.37
2018,1,27,14,45,770.0,74.5,3.6,16.25,403.0,523.29,425.38
2018,1,27,15,0,815.0,59.0,3.5,16.1,384.0,515.37,419.37
2018,1,27,15,15,793.0,57.5,3.5,16.1,347.0,488.98,397.78
2018,1,27,15,30,771.0,56.0,3.5,16.1,310.0,458.52,372.47
2018,1,27,15,45,684.5,58.0,2.85,15.15,260.0,400.14,324.46
2018,1,27,16,0,598.0,60.0,2.2,14.2,210.0,346.84,279.54
2018,1,27,16,15,499.0,54.5,2.15,13.45,162.5,281.57,224.85
2018,1,27,16,30,400.0,49.0,2.1,12.7,115.0,221.38,173.27
2018,1,27,16,45,309.0,37.5,2.05,12.0,78.5,163.59,122.53
2018,1,27,17,0,218.0,26.0,2.0,11.3,42.0,109.17,63.15
2018,1,27,17,15,120.5,14.5,2.0,11.05,22.0,46.24,0.0
2018,1,27,17,30,23.0,3.0,2.0,10.8,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,2.05,10.55,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,28,7,15,136.0,11.5,1.85,10.25,19.0,11.3,0.0
2018,1,28,7,30,272.0,23.0,1.9,11.1,38.0,19.15,0.0
2018,1,28,7,45,406.5,31.0,1.9,12.0,78.0,24.04,14.55
2018,1,28,8,0,541.0,39.0,1.9,12.9,118.0,28.81,19.7
2018,1,28,8,15,613.5,44.5,1.9,13.55,164.0,34.17,24.81
2018,1,28,8,30,686.0,50.0,1.9,14.2,210.0,51.12,28.09
2018,1,28,8,45,731.5,53.5,1.9,14.85,255.5,92.15,46.22
2018,1,28,9,0,777.0,57.0,1.9,15.5,301.0,136.92,76.07
2018,1,28,9,15,809.0,59.5,1.85,16.15,343.5,181.96,111.76
2018,1,28,9,30,841.0,62.0,1.8,16.8,386.0,228.79,151.45
2018,1,28,9,45,865.0,63.0,1.75,17.45,424.0,276.59,193.08
2018,1,28,10,0,889.0,64.0,1.7,18.1,462.0,321.79,232.51
2018,1,28,10,15,903.5,65.5,1.65,18.7,493.5,364.38,269.52
2018,1,28,10,30,918.0,67.0,1.6,19.3,525.0,406.1,304.91
2018,1,28,10,45,928.0,67.5,1.6,19.9,549.5,443.92,336.54
2018,1,28,11,0,938.0,68.0,1.6,20.5,574.0,480.09,366.0
2018,1,28,11,15,944.5,69.0,1.55,20.9,591.5,513.24,392.44
2018,1,28,11,30,951.0,70.0,1.5,21.3,609.0,544.16,416.46
2018,1,28,11,45,954.5,70.0,1.45,21.65,618.0,570.13,436.31
2018,1,28,12,0,958.0,70.0,1.4,22.0,627.0,593.4,453.7
2018,1,28,12,15,958.0,70.0,1.35,22.15,628.0,611.9,467.59
2018,1,28,12,30,958.0,70.0,1.3,22.3,629.0,627.37,479.02
2018,1,28,12,45,955.0,70.5,1.25,22.4,622.0,638.51,487.21
2018,1,28,13,0,952.0,71.0,1.2,22.5,615.0,646.49,492.99
2018,1,28,13,15,946.0,70.0,1.2,22.45,599.5,647.88,494.78
2018,1,28,13,30,940.0,69.0,1.2,22.4,584.0,646.07,494.26
2018,1,28,13,45,931.5,68.0,1.2,22.35,561.5,639.6,490.34
2018,1,28,14,0,923.0,67.0,1.2,22.3,539.0,630.06,484.16
2018,1,28,14,15,909.5,66.0,1.2,22.1,509.0,614.61,473.88
2018,1,28,14,30,896.0,65.0,1.2,21.9,479.0,596.43,461.44
2018,1,28,14,45,877.0,63.5,1.2,21.65,443.0,572.05,444.28
2018,1,28,15,0,858.0,62.0,1.2,21.4,407.0,545.51,425.11
2018,1,28,15,15,831.5,59.5,1.2,21.4,366.0,514.65,401.73
2018,1,28,15,30,805.0,57.0,1.2,21.4,325.0,479.78,374.72
2018,1,28,15,45,765.0,53.5,1.15,19.9,280.0,436.24,342.05
2018,1,28,16,0,725.0,50.0,1.1,18.4,235.0,392.74,307.91
2018,1,28,16,15,646.5,47.0,1.15,17.7,187.5,334.08,260.06
2018,1,28,16,30,568.0,44.0,1.2,17.0,140.0,281.82,215.59
2018,1,28,16,45,384.5,36.0,1.3,16.3,92.0,189.39,139.71
2018,1,28,17,0,201.0,28.0,1.4,15.6,44.0,107.8,64.71
2018,1,28,17,15,117.0,16.5,1.4,15.35,24.0,47.67,0.0
2018,1,28,17,30,33.0,5.0,1.4,15.1,4.0,0.0,0.0
2018,1,28,17,45,16.5,2.5,1.4,14.85,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,29,7,15,5.5,7.5,1.7,12.75,8.0,7.37,0.0
2018,1,29,7,30,11.0,15.0,1.6,13.3,16.0,14.48,0.0
2018,1,29,7,45,10.0,31.5,1.55,13.8,32.5,29.19,18.86
2018,1,29,8,0,9.0,48.0,1.5,14.3,49.0,44.71,33.49
2018,1,29,8,15,7.0,65.5,1.5,14.9,66.5,60.28,47.66
2018,1,29,8,30,5.0,83.0,1.5,15.5,84.0,76.19,58.73
2018,1,29,8,45,23.5,102.0,1.5,16.1,109.0,92.61,71.67
2018,1,29,9,0,42.0,121.0,1.5,16.7,134.0,113.6,87.94
2018,1,29,9,15,160.5,137.5,1.5,17.15,198.0,148.25,111.11
2018,1,29,9,30,279.0,154.0,1.5,17.6,262.0,193.94,143.95
2018,1,29,9,45,287.0,168.5,1.5,18.05,289.0,223.09,168.03
2018,1,29,10,0,295.0,183.0,1.5,18.5,316.0,252.54,192.27
2018,1,29,10,15,238.0,204.0,1.35,18.95,316.0,266.05,204.69
2018,1,29,10,30,181.0,225.0,1.2,19.4,316.0,276.21,213.58
2018,1,29,10,45,173.0,236.0,1.05,19.85,326.5,291.5,225.28
2018,1,29,11,0,165.0,247.0,0.9,20.3,337.0,305.89,235.89
2018,1,29,11,15,231.5,248.0,0.9,20.9,378.0,345.49,265.62
2018,1,29,11,30,298.0,249.0,0.9,21.5,419.0,388.63,297.65
2018,1,29,11,45,302.0,252.0,0.9,22.1,426.5,403.41,308.15
2018,1,29,12,0,306.0,255.0,0.9,22.7,434.0,417.49,318.19
2018,1,29,12,15,318.5,252.0,0.95,22.85,438.5,429.76,327.76
2018,1,29,12,30,331.0,249.0,1.0,23.0,443.0,441.37,336.82
2018,1,29,12,45,301.5,248.0,1.05,23.2,423.5,429.26,328.01
2018,1,29,13,0,272.0,247.0,1.1,23.4,404.0,415.52,318.05
2018,1,29,13,15,178.5,239.0,1.0,23.2,341.0,350.48,269.12
2018,1,29,13,30,85.0,231.0,0.9,23.0,278.0,283.28,217.81
2018,1,29,13,45,54.0,207.0,0.85,22.85,236.5,240.84,185.7
2018,1,29,14,0,23.0,183.0,0.8,22.7,195.0,194.14,149.63
2018,1,29,14,15,34.5,184.5,0.7,22.35,201.0,207.6,160.84
2018,1,29,14,30,46.0,186.0,0.6,22.0,207.0,217.1,168.7
2018,1,29,14,45,44.5,167.0,0.55,21.65,186.0,196.7,153.22
2018,1,29,15,0,43.0,148.0,0.5,21.3,165.0,176.01,137.47
2018,1,29,15,15,73.5,141.0,0.5,21.3,167.0,185.53,145.66
2018,1,29,15,30,104.0,134.0,0.5,21.3,169.0,199.27,156.73
2018,1,29,15,45,79.0,117.0,0.65,20.5,141.5,162.09,127.46
2018,1,29,16,0,54.0,100.0,0.8,19.7,114.0,131.48,102.95
2018,1,29,16,15,34.0,81.0,0.85,19.2,89.0,101.78,78.49
2018,1,29,16,30,14.0,62.0,0.9,18.7,64.0,69.63,51.71
2018,1,29,16,45,7.0,44.5,1.0,18.15,45.5,48.89,33.96
2018,1,29,17,0,0.0,27.0,1.1,17.6,27.0,27.85,14.26
2018,1,29,17,15,11.0,15.5,1.1,17.25,15.5,18.23,0.0
2018,1,29,17,30,22.0,4.0,1.1,16.9,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.15,16.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,30,7,15,26.0,10.5,0.8,14.0,12.0,10.32,0.0
2018,1,30,7,30,52.0,21.0,0.8,14.2,24.0,17.68,1.08
2018,1,30,7,45,110.0,38.0,0.8,14.45,52.0,31.25,20.69
2018,1,30,8,0,168.0,55.0,0.8,14.7,80.0,44.39,33.22
2018,1,30,8,15,229.0,70.0,0.95,15.05,117.0,55.63,43.6
2018,1,30,8,30,290.0,85.0,1.1,15.4,154.0,71.3,49.77
2018,1,30,8,45,418.0,86.5,1.2,15.75,208.0,98.71,62.21
2018,1,30,9,0,546.0,88.0,1.3,16.1,262.0,137.68,86.2
2018,1,30,9,15,677.0,77.0,1.35,16.45,322.0,177.02,113.19
2018,1,30,9,30,808.0,66.0,1.4,16.8,382.0,229.86,153.78
2018,1,30,9,45,837.0,66.0,1.45,17.2,420.5,273.99,192.38
2018,1,30,10,0,866.0,66.0,1.5,17.6,459.0,321.79,233.9
2018,1,30,10,15,827.5,81.0,1.5,18.15,477.0,355.85,265.2
2018,1,30,10,30,789.0,96.0,1.5,18.7,495.0,388.11,293.83
2018,1,30,10,45,853.0,83.0,1.5,19.25,533.0,431.51,328.99
2018,1,30,11,0,917.0,70.0,1.5,19.8,571.0,478.57,366.22
2018,1,30,11,15,876.5,84.5,1.5,20.25,575.0,501.95,385.36
2018,1,30,11,30,836.0,99.0,1.5,20.7,579.0,520.04,399.93
2018,1,30,11,45,868.5,90.0,1.5,21.15,595.5,550.38,423.29
2018,1,30,12,0,901.0,81.0,1.5,21.6,612.0,579.63,445.31
2018,1,30,12,15,922.0,75.0,1.45,21.85,619.0,603.19,462.84
2018,1,30,12,30,943.0,69.0,1.4,22.1,626.0,624.4,478.38
2018,1,30,12,45,929.0,72.5,1.35,22.35,616.0,631.98,483.62
2018,1,30,13,0,915.0,76.0,1.3,22.6,606.0,636.28,486.47
2018,1,30,13,15,916.0,73.5,1.25,22.65,593.0,640.26,489.58
2018,1,30,13,30,917.0,71.0,1.2,22.7,580.0,641.15,490.38
2018,1,30,13,45,917.5,67.5,1.1,22.75,560.0,637.53,487.51
2018,1,30,14,0,918.0,64.0,1.0,22.8,540.0,630.77,482.32
2018,1,30,14,15,905.5,63.0,0.9,22.65,511.0,615.86,471.49
2018,1,30,14,30,893.0,62.0,0.8,22.5,482.0,598.21,458.58
2018,1,30,14,45,859.5,63.5,0.7,22.3,443.0,568.76,436.96
2018,1,30,15,0,826.0,65.0,0.6,22.1,404.0,540.4,415.78
2018,1,30,15,15,797.0,61.5,0.6,22.1,362.0,504.89,389.71
2018,1,30,15,30,768.0,58.0,0.6,22.1,320.0,468.19,362.08
2018,1,30,15,45,751.5,53.0,0.75,20.85,280.5,435.03,338.68
2018,1,30,16,0,735.0,48.0,0.9,19.6,241.0,400.64,312.56
2018,1,30,16,15,676.0,44.0,1.05,18.8,195.0,348.33,270.48
2018,1,30,16,30,617.0,40.0,1.2,18.0,149.0,298.07,228.05
2018,1,30,16,45,517.0,33.5,1.3,17.2,106.0,233.13,172.61
2018,1,30,17,0,417.0,27.0,1.4,16.4,63.0,173.71,112.42
2018,1,30,17,15,243.0,16.5,1.4,15.95,34.5,83.23,0.0
2018,1,30,17,30,69.0,6.0,1.4,15.5,6.0,5.9,0.0
2018,1,30,17,45,34.5,3.0,1.45,15.05,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,7,15,155.0,12.0,1.45,11.7,21.5,11.8,0.0
2018,1,31,7,30,310.0,24.0,1.5,12.4,43.0,19.65,3.48
2018,1,31,7,45,442.5,31.0,1.55,13.05,85.0,23.56,14.41
2018,1,31,8,0,575.0,38.0,1.6,13.7,127.0,30.02,20.8
2018,1,31,8,15,644.0,43.5,1.6,14.2,174.0,32.74,23.53
2018,1,31,8,30,713.0,49.0,1.6,14.7,221.0,55.76,28.52
2018,1,31,8,45,756.0,52.0,1.6,15.2,267.0,98.05,48.83
2018,1,31,9,0,799.0,55.0,1.6,15.7,313.0,143.79,80.43
2018,1,31,9,15,828.0,57.5,1.5,16.3,356.0,189.8,117.56
2018,1,31,9,30,857.0,60.0,1.4,16.9,399.0,240.4,160.6
2018,1,31,9,45,873.0,63.0,1.3,17.5,436.0,286.0,200.63
2018,1,31,10,0,889.0,66.0,1.2,18.1,473.0,331.34,240.04
2018,1,31,10,15,828.5,83.5,1.2,18.6,483.0,361.06,268.26
2018,1,31,10,30,768.0,101.0,1.2,19.1,493.0,387.33,292.41
2018,1,31,10,45,845.0,88.0,1.2,19.6,537.5,435.7,330.91
2018,1,31,11,0,922.0,75.0,1.2,20.1,582.0,488.64,372.03
2018,1,31,11,15,940.5,72.5,1.35,20.35,603.0,524.01,400.84
2018,1,31,11,30,959.0,70.0,1.5,20.6,624.0,557.78,428.06
2018,1,31,11,45,962.0,70.5,1.6,20.85,633.5,584.4,449.3
2018,1,31,12,0,965.0,71.0,1.7,21.1,643.0,608.29,468.19
2018,1,31,12,15,961.5,72.5,1.8,21.2,643.5,626.62,483.0
2018,1,31,12,30,958.0,74.0,1.9,21.3,644.0,641.81,495.34
2018,1,31,12,45,950.0,76.0,1.95,21.35,636.0,651.66,503.45
2018,1,31,13,0,942.0,78.0,2.0,21.4,628.0,658.26,509.11
2018,1,31,13,15,936.0,77.5,2.05,21.35,612.5,660.26,511.65
2018,1,31,13,30,930.0,77.0,2.1,21.3,597.0,659.08,511.83
2018,1,31,13,45,921.0,75.5,2.1,21.2,574.0,651.86,507.41
2018,1,31,14,0,912.0,74.0,2.1,21.1,551.0,641.58,500.69
2018,1,31,14,15,899.0,72.5,2.05,20.85,521.0,625.95,489.93
2018,1,31,14,30,886.0,71.0,2.0,20.6,491.0,607.59,476.98
2018,1,31,14,45,866.5,68.5,1.95,20.35,454.0,581.81,458.29
2018,1,31,15,0,847.0,66.0,1.9,20.1,417.0,556.58,439.56
2018,1,31,15,15,775.0,69.5,1.9,20.1,366.0,505.14,400.24
2018,1,31,15,30,703.0,73.0,1.9,20.1,315.0,456.24,362.12
2018,1,31,15,45,674.0,66.5,1.6,18.75,273.5,417.15,331.67
2018,1,31,16,0,645.0,60.0,1.3,17.4,232.0,377.72,299.67
2018,1,31,16,15,529.5,56.5,1.35,16.65,180.0,304.61,240.62
2018,1,31,16,30,414.0,53.0,1.4,15.9,128.0,237.49,185.03
2018,1,31,16,45,348.0,42.0,1.45,15.15,92.0,187.11,141.17
2018,1,31,17,0,282.0,31.0,1.5,14.4,56.0,141.19,94.9
2018,1,31,17,15,168.5,18.5,1.5,14.15,31.0,65.25,0.0
2018,1,31,17,30,55.0,6.0,1.5,13.9,6.0,5.9,0.0
2018,1,31,17,45,27.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
