Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,6,15,18.5,3.0,1.15,5.4,2.5,0.0,0.0
2018,3,4,6,30,37.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,4,6,45,182.5,19.0,1.1,6.05,32.5,18.68,0.0
2018,3,4,7,0,328.0,32.0,1.1,6.4,60.0,26.15,15.43
2018,3,4,7,15,460.0,39.5,1.15,6.75,108.5,29.86,21.09
2018,3,4,7,30,592.0,47.0,1.2,7.1,157.0,33.62,25.0
2018,3,4,7,45,663.5,51.0,1.25,7.4,210.0,37.63,28.9
2018,3,4,8,0,735.0,55.0,1.3,7.7,263.0,72.49,37.33
2018,3,4,8,15,777.5,58.5,1.35,8.15,316.0,119.62,64.98
2018,3,4,8,30,820.0,62.0,1.4,8.6,369.0,170.74,104.2
2018,3,4,8,45,851.0,64.5,1.45,9.0,420.0,222.37,148.7
2018,3,4,9,0,882.0,67.0,1.5,9.4,471.0,279.93,199.82
2018,3,4,9,15,899.0,70.0,1.5,9.8,516.0,331.77,246.79
2018,3,4,9,30,916.0,73.0,1.5,10.2,561.0,383.83,293.18
2018,3,4,9,45,927.0,76.0,1.45,10.6,600.5,433.51,336.44
2018,3,4,10,0,938.0,79.0,1.4,11.0,640.0,482.37,377.64
2018,3,4,10,15,949.0,80.5,1.4,11.3,673.5,528.79,416.01
2018,3,4,10,30,960.0,82.0,1.4,11.6,707.0,573.92,452.22
2018,3,4,10,45,967.0,82.5,1.35,11.9,732.5,614.36,483.57
2018,3,4,11,0,974.0,83.0,1.3,12.2,758.0,652.76,512.46
2018,3,4,11,15,942.5,97.0,1.35,12.4,763.0,678.15,531.73
2018,3,4,11,30,911.0,111.0,1.4,12.6,768.0,699.06,547.37
2018,3,4,11,45,948.0,98.0,1.45,12.85,789.0,735.51,574.85
2018,3,4,12,0,985.0,85.0,1.5,13.1,810.0,770.4,598.98
2018,3,4,12,15,983.0,86.0,1.55,13.2,810.0,789.62,612.33
2018,3,4,12,30,981.0,87.0,1.6,13.3,810.0,805.55,623.64
2018,3,4,12,45,917.5,111.0,1.65,13.4,782.0,795.94,617.19
2018,3,4,13,0,854.0,135.0,1.7,13.5,754.0,784.5,609.81
2018,3,4,13,15,841.0,136.5,1.75,13.5,735.0,782.61,609.52
2018,3,4,13,30,828.0,138.0,1.8,13.5,716.0,777.66,607.08
2018,3,4,13,45,863.0,121.0,1.85,13.55,706.0,786.78,614.67
2018,3,4,14,0,898.0,104.0,1.9,13.6,696.0,788.89,617.3
2018,3,4,14,15,884.0,102.0,1.95,13.5,662.5,773.29,607.83
2018,3,4,14,30,870.0,100.0,2.0,13.4,629.0,751.67,594.2
2018,3,4,14,45,884.0,90.5,2.05,13.35,599.5,739.15,587.11
2018,3,4,15,0,898.0,81.0,2.1,13.3,570.0,719.41,574.66
2018,3,4,15,15,814.0,89.5,2.1,13.3,506.0,657.35,529.74
2018,3,4,15,30,730.0,98.0,2.1,13.3,442.0,595.14,482.67
2018,3,4,15,45,752.0,85.0,2.1,12.9,407.5,572.61,467.15
2018,3,4,16,0,774.0,72.0,2.1,12.5,373.0,548.66,449.42
2018,3,4,16,15,734.0,68.5,2.0,11.8,323.0,497.14,408.79
2018,3,4,16,30,694.0,65.0,1.9,11.1,273.0,448.94,369.45
2018,3,4,16,45,547.5,62.5,1.75,10.4,207.5,349.7,287.54
2018,3,4,17,0,401.0,60.0,1.6,9.7,142.0,260.35,212.0
2018,3,4,17,15,313.0,48.5,1.65,9.2,101.0,194.79,154.64
2018,3,4,17,30,225.0,37.0,1.7,8.7,60.0,138.99,102.89
2018,3,4,17,45,132.0,22.5,1.75,8.2,34.0,76.28,0.0
2018,3,4,18,0,39.0,8.0,1.8,7.7,8.0,18.1,0.0
2018,3,4,18,15,19.5,4.0,1.8,7.75,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,2.1,4.1,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,2.2,4.9,6.0,0.0,0.0
2018,3,5,6,45,221.0,19.5,2.3,5.65,36.5,19.17,0.0
2018,3,5,7,0,388.0,32.0,2.4,6.4,67.0,25.77,15.66
2018,3,5,7,15,501.0,40.0,2.4,7.05,116.0,30.03,21.25
2018,3,5,7,30,614.0,48.0,2.4,7.7,165.0,34.22,25.49
2018,3,5,7,45,678.5,53.5,2.45,8.35,219.0,39.68,30.63
2018,3,5,8,0,743.0,59.0,2.5,9.0,273.0,79.96,41.84
2018,3,5,8,15,784.5,63.0,2.4,9.75,326.5,128.04,71.03
2018,3,5,8,30,826.0,67.0,2.3,10.5,380.0,180.03,111.29
2018,3,5,8,45,854.0,70.5,2.2,11.25,431.0,232.4,156.4
2018,3,5,9,0,882.0,74.0,2.1,12.0,482.0,286.7,204.5
2018,3,5,9,15,903.5,75.0,1.95,12.55,528.0,341.94,253.52
2018,3,5,9,30,925.0,76.0,1.8,13.1,574.0,394.13,299.13
2018,3,5,9,45,940.0,77.0,1.6,13.7,614.0,444.07,341.49
2018,3,5,10,0,955.0,78.0,1.4,14.3,654.0,493.47,381.7
2018,3,5,10,15,963.5,79.5,1.35,14.65,686.5,539.43,418.79
2018,3,5,10,30,972.0,81.0,1.3,15.0,719.0,583.86,453.46
2018,3,5,10,45,978.5,82.0,1.2,15.35,744.5,624.95,484.14
2018,3,5,11,0,985.0,83.0,1.1,15.7,770.0,663.93,512.18
2018,3,5,11,15,989.0,84.0,1.05,15.9,787.5,699.06,537.34
2018,3,5,11,30,993.0,85.0,1.0,16.1,805.0,731.58,560.0
2018,3,5,11,45,995.0,85.0,1.0,16.3,814.0,758.99,578.41
2018,3,5,12,0,997.0,85.0,1.0,16.5,823.0,783.38,594.15
2018,3,5,12,15,997.5,84.5,0.95,16.65,823.5,803.07,606.11
2018,3,5,12,30,998.0,84.0,0.9,16.8,824.0,819.47,615.88
2018,3,5,12,45,996.0,83.5,0.9,16.9,815.5,830.66,623.11
2018,3,5,13,0,994.0,83.0,0.9,17.0,807.0,838.38,628.21
2018,3,5,13,15,988.5,82.5,0.85,17.0,790.0,839.97,628.81
2018,3,5,13,30,983.0,82.0,0.8,17.0,773.0,838.07,627.29
2018,3,5,13,45,975.5,81.5,0.8,17.05,748.0,831.2,623.37
2018,3,5,14,0,968.0,81.0,0.8,17.1,723.0,820.98,617.39
2018,3,5,14,15,926.5,87.5,0.8,17.0,679.0,789.75,597.68
2018,3,5,14,30,885.0,94.0,0.8,16.9,635.0,756.28,576.59
2018,3,5,14,45,844.5,93.5,0.8,16.85,584.5,717.74,551.66
2018,3,5,15,0,804.0,93.0,0.8,16.8,534.0,674.24,522.97
2018,3,5,15,15,802.5,86.0,0.8,16.8,497.0,648.93,506.61
2018,3,5,15,30,801.0,79.0,0.8,16.8,460.0,621.01,487.29
2018,3,5,15,45,762.0,79.0,0.75,16.3,411.5,575.12,454.26
2018,3,5,16,0,723.0,79.0,0.7,15.8,363.0,531.38,422.04
2018,3,5,16,15,721.5,70.0,0.75,15.15,321.0,494.57,395.45
2018,3,5,16,30,720.0,61.0,0.8,14.5,279.0,458.07,367.42
2018,3,5,16,45,624.0,58.0,0.85,13.85,221.5,383.5,307.93
2018,3,5,17,0,528.0,55.0,0.9,13.2,164.0,312.71,249.41
2018,3,5,17,15,403.0,44.5,0.95,12.65,114.0,228.65,178.61
2018,3,5,17,30,278.0,34.0,1.0,12.1,64.0,154.96,113.85
2018,3,5,17,45,184.5,22.0,1.1,11.6,37.5,92.4,14.24
2018,3,5,18,0,91.0,10.0,1.2,11.1,11.0,33.97,0.0
2018,3,5,18,15,45.5,5.0,1.25,10.85,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,6,6,15,18.5,3.0,1.55,8.05,3.0,0.0,0.0
2018,3,6,6,30,37.0,6.0,1.6,8.7,6.0,5.9,0.0
2018,3,6,6,45,197.0,20.0,1.6,9.35,37.0,16.65,0.0
2018,3,6,7,0,357.0,34.0,1.6,10.0,68.0,27.44,17.21
2018,3,6,7,15,475.5,41.5,1.65,10.6,116.5,31.11,21.95
2018,3,6,7,30,594.0,49.0,1.7,11.2,165.0,34.79,25.66
2018,3,6,7,45,659.0,54.5,1.75,11.85,218.5,40.28,30.76
2018,3,6,8,0,724.0,60.0,1.8,12.5,272.0,83.42,43.39
2018,3,6,8,15,767.0,64.0,1.9,13.25,325.5,130.87,72.73
2018,3,6,8,30,810.0,68.0,2.0,14.0,379.0,182.4,112.54
2018,3,6,8,45,686.0,101.0,2.1,14.75,388.0,225.37,155.38
2018,3,6,9,0,562.0,134.0,2.2,15.5,397.0,258.9,190.0
2018,3,6,9,15,577.5,146.5,2.35,16.0,439.0,304.1,228.96
2018,3,6,9,30,593.0,159.0,2.5,16.5,481.0,350.07,267.99
2018,3,6,9,45,767.0,119.0,2.65,17.0,566.0,412.19,317.64
2018,3,6,10,0,941.0,79.0,2.8,17.5,651.0,492.82,381.83
2018,3,6,10,15,950.5,80.5,2.85,17.8,683.5,538.73,419.54
2018,3,6,10,30,960.0,82.0,2.9,18.1,716.0,583.2,455.31
2018,3,6,10,45,966.5,83.0,2.95,18.4,741.5,623.87,487.34
2018,3,6,11,0,973.0,84.0,3.0,18.7,767.0,662.46,517.08
2018,3,6,11,15,977.5,84.5,2.95,18.9,784.5,697.05,543.03
2018,3,6,11,30,982.0,85.0,2.9,19.1,802.0,729.07,566.56
2018,3,6,11,45,932.0,106.0,2.9,19.25,793.0,741.34,574.83
2018,3,6,12,0,882.0,127.0,2.9,19.4,784.0,749.35,579.93
2018,3,6,12,15,830.0,148.0,2.85,19.5,766.5,751.12,580.46
2018,3,6,12,30,778.0,169.0,2.8,19.6,749.0,749.3,578.14
2018,3,6,12,45,747.5,178.5,2.7,19.65,731.0,747.92,576.47
2018,3,6,13,0,717.0,188.0,2.6,19.7,713.0,743.41,572.52
2018,3,6,13,15,806.5,150.5,2.45,19.7,729.5,778.08,597.85
2018,3,6,13,30,896.0,113.0,2.3,19.7,746.0,808.19,618.14
2018,3,6,13,45,840.5,125.5,2.2,19.65,704.0,781.87,599.59
2018,3,6,14,0,785.0,138.0,2.1,19.6,662.0,750.01,577.65
2018,3,6,14,15,790.0,125.5,1.95,19.5,632.5,735.41,567.7
2018,3,6,14,30,795.0,113.0,1.8,19.4,603.0,717.66,555.42
2018,3,6,14,45,827.5,95.5,1.7,19.25,578.0,711.13,551.69
2018,3,6,15,0,860.0,78.0,1.6,19.1,553.0,696.53,542.18
2018,3,6,15,15,849.0,74.5,1.6,19.1,513.0,667.18,522.63
2018,3,6,15,30,838.0,71.0,1.6,19.1,473.0,639.29,503.59
2018,3,6,15,45,818.0,67.5,1.35,18.45,427.0,600.12,474.51
2018,3,6,16,0,798.0,64.0,1.1,17.8,381.0,559.7,443.8
2018,3,6,16,15,721.0,66.0,1.05,17.05,323.0,492.5,393.23
2018,3,6,16,30,644.0,68.0,1.0,16.3,265.0,431.15,345.56
2018,3,6,16,45,561.0,62.5,0.95,15.55,211.0,360.22,288.84
2018,3,6,17,0,478.0,57.0,0.9,14.8,157.0,294.46,234.3
2018,3,6,17,15,418.5,45.5,0.95,14.3,115.5,237.41,184.86
2018,3,6,17,30,359.0,34.0,1.0,13.8,74.0,185.02,136.16
2018,3,6,17,45,224.5,22.5,1.05,13.3,43.0,106.84,29.31
2018,3,6,18,0,90.0,11.0,1.1,12.8,12.0,34.94,0.0
2018,3,6,18,15,45.0,5.5,1.05,12.7,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.5,1.35,10.2,1.5,0.0,0.0
2018,3,7,6,30,13.0,3.0,1.3,10.4,3.0,2.95,0.0
2018,3,7,6,45,6.5,7.5,1.25,10.55,7.5,7.29,0.0
2018,3,7,7,0,0.0,12.0,1.2,10.7,12.0,11.57,4.12
2018,3,7,7,15,0.0,17.0,1.25,11.2,17.0,16.39,8.93
2018,3,7,7,30,0.0,22.0,1.3,11.7,22.0,21.22,13.48
2018,3,7,7,45,1.0,41.0,1.4,12.2,41.5,39.59,30.13
2018,3,7,8,0,2.0,60.0,1.5,12.7,61.0,58.1,44.24
2018,3,7,8,15,9.5,73.0,1.6,13.2,77.0,71.32,54.96
2018,3,7,8,30,17.0,86.0,1.7,13.7,93.0,83.59,64.72
2018,3,7,8,45,13.5,78.0,1.85,14.25,84.0,77.06,59.12
2018,3,7,9,0,10.0,70.0,2.0,14.8,75.0,70.31,53.39
2018,3,7,9,15,8.5,96.0,2.1,15.35,100.5,95.26,73.93
2018,3,7,9,30,7.0,122.0,2.2,15.9,126.0,119.63,93.61
2018,3,7,9,45,207.0,175.0,2.3,16.45,301.5,242.72,190.93
2018,3,7,10,0,407.0,228.0,2.4,17.0,477.0,388.44,303.99
2018,3,7,10,15,453.5,233.0,2.45,17.4,524.0,435.35,340.26
2018,3,7,10,30,500.0,238.0,2.5,17.8,571.0,485.05,378.63
2018,3,7,10,45,640.0,195.0,2.55,18.15,637.0,545.93,426.23
2018,3,7,11,0,780.0,152.0,2.6,18.5,703.0,613.59,478.43
2018,3,7,11,15,872.0,118.5,2.65,18.65,748.0,667.04,519.54
2018,3,7,11,30,964.0,85.0,2.7,18.8,793.0,721.84,561.28
2018,3,7,11,45,966.5,85.0,2.75,19.0,802.0,748.81,579.81
2018,3,7,12,0,969.0,85.0,2.8,19.2,811.0,772.87,596.34
2018,3,7,12,15,971.5,84.0,2.8,19.25,812.5,792.9,610.12
2018,3,7,12,30,974.0,83.0,2.8,19.3,814.0,809.79,621.77
2018,3,7,12,45,974.0,82.0,2.8,19.35,806.5,821.55,629.94
2018,3,7,13,0,974.0,81.0,2.8,19.4,799.0,829.95,635.93
2018,3,7,13,15,970.5,80.5,2.75,19.35,783.0,832.8,638.1
2018,3,7,13,30,967.0,80.0,2.7,19.3,767.0,832.23,638.07
2018,3,7,13,45,960.5,78.5,2.65,19.25,742.5,824.89,633.48
2018,3,7,14,0,954.0,77.0,2.6,19.2,718.0,814.22,626.74
2018,3,7,14,15,944.5,76.5,2.55,19.05,686.5,799.13,617.27
2018,3,7,14,30,935.0,76.0,2.5,18.9,655.0,781.0,605.76
2018,3,7,14,45,921.5,74.0,2.45,18.75,616.0,755.4,588.98
2018,3,7,15,0,908.0,72.0,2.4,18.6,577.0,727.19,570.33
2018,3,7,15,15,889.5,70.0,2.4,18.6,533.0,693.16,547.31
2018,3,7,15,30,871.0,68.0,2.4,18.6,489.0,657.22,522.67
2018,3,7,15,45,846.0,65.0,2.15,17.9,440.0,614.38,491.15
2018,3,7,16,0,821.0,62.0,1.9,17.2,391.0,574.16,460.66
2018,3,7,16,15,783.5,59.0,1.8,16.4,339.0,522.53,421.39
2018,3,7,16,30,746.0,56.0,1.7,15.6,287.0,471.42,381.11
2018,3,7,16,45,689.5,51.5,1.6,14.75,234.5,410.12,331.21
2018,3,7,17,0,633.0,47.0,1.5,13.9,182.0,351.6,281.47
2018,3,7,17,15,537.0,40.0,1.5,13.3,132.5,280.79,220.15
2018,3,7,17,30,441.0,33.0,1.5,12.7,83.0,214.89,160.07
2018,3,7,17,45,272.5,22.0,1.55,12.15,47.5,123.2,45.85
2018,3,7,18,0,104.0,11.0,1.6,11.6,12.0,38.99,0.0
2018,3,7,18,15,52.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,8,6,15,8.0,3.5,0.5,12.25,3.5,0.0,0.0
2018,3,8,6,30,16.0,7.0,0.5,12.6,7.0,6.88,0.0
2018,3,8,6,45,30.0,22.0,0.5,12.95,24.5,19.33,0.0
2018,3,8,7,0,44.0,37.0,0.5,13.3,42.0,32.11,21.52
2018,3,8,7,15,73.5,57.0,0.5,13.65,70.0,48.32,36.91
2018,3,8,7,30,103.0,77.0,0.5,14.0,98.0,64.09,51.36
2018,3,8,7,45,161.0,96.5,0.5,14.35,140.0,80.84,66.34
2018,3,8,8,0,219.0,116.0,0.5,14.7,182.0,107.0,77.39
2018,3,8,8,15,238.5,135.5,0.55,15.15,219.5,139.33,100.89
2018,3,8,8,30,258.0,155.0,0.6,15.6,257.0,173.72,127.63
2018,3,8,8,45,303.0,170.0,0.65,16.1,304.0,211.95,157.26
2018,3,8,9,0,348.0,185.0,0.7,16.6,351.0,254.47,190.78
2018,3,8,9,15,471.0,173.0,0.85,17.05,420.0,299.17,224.89
2018,3,8,9,30,594.0,161.0,1.0,17.5,489.0,358.09,270.97
2018,3,8,9,45,704.0,136.5,1.15,17.95,552.0,409.75,312.22
2018,3,8,10,0,814.0,112.0,1.3,18.4,615.0,472.1,361.53
2018,3,8,10,15,851.0,106.0,1.4,18.65,655.0,519.99,399.74
2018,3,8,10,30,888.0,100.0,1.5,18.9,695.0,570.82,439.38
2018,3,8,10,45,913.0,94.5,1.6,19.2,725.5,613.5,472.29
2018,3,8,11,0,938.0,89.0,1.7,19.5,756.0,655.38,504.07
2018,3,8,11,15,944.5,89.0,1.8,19.65,774.0,689.7,529.99
2018,3,8,11,30,951.0,89.0,1.9,19.8,792.0,721.65,553.88
2018,3,8,11,45,954.5,88.5,2.0,19.95,801.0,748.5,572.59
2018,3,8,12,0,958.0,88.0,2.1,20.1,810.0,772.52,589.34
2018,3,8,12,15,959.5,87.5,2.15,20.15,811.0,792.12,602.93
2018,3,8,12,30,961.0,87.0,2.2,20.2,812.0,808.58,614.47
2018,3,8,12,45,960.5,86.0,2.25,20.2,804.5,819.8,622.64
2018,3,8,13,0,960.0,85.0,2.3,20.2,797.0,827.7,628.7
2018,3,8,13,15,913.5,100.5,2.3,20.15,766.5,813.86,619.64
2018,3,8,13,30,867.0,116.0,2.3,20.1,736.0,799.64,610.6
2018,3,8,13,45,605.5,194.0,2.25,20.0,620.0,680.71,524.98
2018,3,8,14,0,344.0,272.0,2.2,19.9,504.0,551.45,426.9
2018,3,8,14,15,503.5,213.5,2.15,19.75,536.0,616.89,480.13
2018,3,8,14,30,663.0,155.0,2.1,19.6,568.0,672.98,524.52
2018,3,8,14,45,779.0,116.0,2.05,19.5,573.5,704.7,549.19
2018,3,8,15,0,895.0,77.0,2.0,19.4,579.0,727.16,566.23
2018,3,8,15,15,877.0,74.5,2.0,19.4,534.5,693.12,543.04
2018,3,8,15,30,859.0,72.0,2.0,19.4,490.0,657.17,518.69
2018,3,8,15,45,834.5,69.5,1.85,18.85,442.0,619.14,491.06
2018,3,8,16,0,810.0,67.0,1.7,18.3,394.0,576.38,459.25
2018,3,8,16,15,690.5,73.0,1.55,17.55,326.0,490.56,393.56
2018,3,8,16,30,571.0,79.0,1.4,16.8,258.0,409.4,329.87
2018,3,8,16,45,554.0,66.5,1.25,16.05,214.0,365.3,293.95
2018,3,8,17,0,537.0,54.0,1.1,15.3,170.0,321.19,256.0
2018,3,8,17,15,471.5,45.5,1.15,14.65,127.0,262.06,204.81
2018,3,8,17,30,406.0,37.0,1.2,14.0,84.0,207.73,154.87
2018,3,8,17,45,223.0,23.0,1.2,13.4,47.0,110.08,48.22
2018,3,8,18,0,40.0,9.0,1.2,12.8,10.0,19.8,0.0
2018,3,8,18,15,20.0,4.5,1.2,12.6,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,6,15,40.0,5.0,1.2,10.85,5.5,0.0,0.0
2018,3,9,6,30,80.0,10.0,1.3,11.2,11.0,9.83,0.0
2018,3,9,6,45,236.0,22.0,1.4,11.55,44.0,17.76,1.0
2018,3,9,7,0,392.0,34.0,1.5,11.9,77.0,26.34,16.92
2018,3,9,7,15,468.0,42.5,1.4,12.45,121.5,31.07,21.93
2018,3,9,7,30,544.0,51.0,1.3,13.0,166.0,35.6,26.29
2018,3,9,7,45,627.0,54.5,1.2,13.5,221.5,44.74,26.57
2018,3,9,8,0,710.0,58.0,1.1,14.0,277.0,91.28,46.8
2018,3,9,8,15,746.0,62.5,1.2,14.55,328.0,138.31,78.5
2018,3,9,8,30,782.0,67.0,1.3,15.1,379.0,188.64,118.73
2018,3,9,8,45,761.5,81.0,1.35,15.6,416.0,237.9,162.91
2018,3,9,9,0,741.0,95.0,1.4,16.1,453.0,281.39,202.73
2018,3,9,9,15,756.0,102.5,1.5,16.4,496.5,330.65,245.84
2018,3,9,9,30,771.0,110.0,1.6,16.7,540.0,383.06,290.55
2018,3,9,9,45,826.0,101.0,1.7,17.0,590.0,434.04,332.99
2018,3,9,10,0,881.0,92.0,1.8,17.3,640.0,491.02,379.25
2018,3,9,10,15,871.5,101.0,1.8,17.45,666.0,529.74,410.81
2018,3,9,10,30,862.0,110.0,1.8,17.6,692.0,568.55,441.44
2018,3,9,10,45,792.5,144.0,1.75,17.75,694.0,593.79,460.2
2018,3,9,11,0,723.0,178.0,1.7,17.9,696.0,610.98,472.3
2018,3,9,11,15,779.5,159.0,1.8,18.05,729.0,654.03,505.45
2018,3,9,11,30,836.0,140.0,1.9,18.2,762.0,698.41,538.98
2018,3,9,11,45,723.5,186.0,1.95,18.35,728.5,687.65,529.61
2018,3,9,12,0,611.0,232.0,2.0,18.5,695.0,670.2,515.49
2018,3,9,12,15,465.0,287.0,2.05,18.55,639.5,629.89,484.15
2018,3,9,12,30,319.0,342.0,2.1,18.6,584.0,581.87,446.69
2018,3,9,12,45,302.5,344.0,2.15,18.65,571.5,578.3,444.51
2018,3,9,13,0,286.0,346.0,2.2,18.7,559.0,573.38,441.03
2018,3,9,13,15,330.5,329.0,2.2,18.55,570.5,595.29,458.86
2018,3,9,13,30,375.0,312.0,2.2,18.4,582.0,615.98,475.63
2018,3,9,13,45,367.0,303.0,2.15,18.25,560.0,602.52,466.3
2018,3,9,14,0,359.0,294.0,2.1,18.1,538.0,587.67,456.19
2018,3,9,14,15,298.5,291.0,2.05,17.9,487.5,537.86,419.28
2018,3,9,14,30,238.0,288.0,2.0,17.7,437.0,481.37,377.2
2018,3,9,14,45,211.0,272.0,2.0,17.55,398.5,443.05,349.16
2018,3,9,15,0,184.0,256.0,2.0,17.4,360.0,404.83,320.69
2018,3,9,15,15,171.5,236.0,2.0,17.4,327.0,372.61,296.66
2018,3,9,15,30,159.0,216.0,2.0,17.4,294.0,340.25,272.18
2018,3,9,15,45,169.5,193.0,1.95,16.8,268.5,319.19,257.21
2018,3,9,16,0,180.0,170.0,1.9,16.2,243.0,296.75,240.7
2018,3,9,16,15,185.5,148.0,1.8,15.65,214.5,271.2,220.99
2018,3,9,16,30,191.0,126.0,1.7,15.1,186.0,251.32,205.16
2018,3,9,16,45,161.0,105.0,1.6,14.55,149.5,200.33,163.03
2018,3,9,17,0,131.0,84.0,1.5,14.0,113.0,157.92,127.09
2018,3,9,17,15,101.5,63.5,1.5,13.55,82.5,118.35,92.79
2018,3,9,17,30,72.0,43.0,1.5,13.1,52.0,80.65,59.46
2018,3,9,17,45,47.5,26.5,1.45,12.7,31.0,49.75,22.58
2018,3,9,18,0,23.0,10.0,1.4,12.3,10.0,16.19,0.0
2018,3,9,18,15,11.5,5.0,1.35,12.15,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.9,11.2,2.0,1.97,0.0
2018,3,10,6,45,0.0,4.5,0.9,11.35,4.5,4.33,0.0
2018,3,10,7,0,0.0,7.0,0.9,11.5,7.0,6.74,0.19
2018,3,10,7,15,0.0,8.5,1.0,11.7,8.5,8.19,1.67
2018,3,10,7,30,0.0,10.0,1.1,11.9,10.0,9.64,3.07
2018,3,10,7,45,0.0,41.5,1.2,12.1,41.5,40.07,28.97
2018,3,10,8,0,0.0,73.0,1.3,12.3,73.0,69.86,54.4
2018,3,10,8,15,0.5,93.0,1.35,12.55,93.0,88.42,69.91
2018,3,10,8,30,1.0,113.0,1.4,12.8,113.0,107.13,85.3
2018,3,10,8,45,0.5,86.0,1.4,13.05,86.0,83.08,64.84
2018,3,10,9,0,0.0,59.0,1.4,13.3,59.0,57.03,42.76
2018,3,10,9,15,0.0,49.0,1.45,13.5,49.0,47.35,34.48
2018,3,10,9,30,0.0,39.0,1.5,13.7,39.0,37.69,26.22
2018,3,10,9,45,0.0,51.0,1.5,13.95,51.0,49.31,35.85
2018,3,10,10,0,0.0,63.0,1.5,14.2,63.0,60.94,45.39
2018,3,10,10,15,0.5,77.0,1.65,14.3,77.5,74.76,56.7
2018,3,10,10,30,1.0,91.0,1.8,14.4,92.0,88.64,67.98
2018,3,10,10,45,1.5,92.0,1.9,14.55,93.0,89.95,68.9
2018,3,10,11,0,2.0,93.0,2.0,14.7,94.0,91.29,69.89
2018,3,10,11,15,3.5,136.5,2.05,14.85,139.0,134.19,104.65
2018,3,10,11,30,5.0,180.0,2.1,15.0,184.0,177.22,138.97
2018,3,10,11,45,5.5,178.0,2.15,15.15,182.5,175.98,137.77
2018,3,10,12,0,6.0,176.0,2.2,15.3,181.0,174.73,136.7
2018,3,10,12,15,3.5,151.5,2.15,15.35,154.5,149.4,116.35
2018,3,10,12,30,1.0,127.0,2.1,15.4,128.0,123.86,95.77
2018,3,10,12,45,1.0,116.5,2.05,15.4,117.5,113.7,87.64
2018,3,10,13,0,1.0,106.0,2.0,15.4,107.0,103.5,79.44
2018,3,10,13,15,0.5,94.5,2.0,15.3,95.0,91.92,70.11
2018,3,10,13,30,0.0,83.0,2.0,15.2,83.0,80.36,60.76
2018,3,10,13,45,0.0,87.5,1.95,15.1,87.5,84.71,64.44
2018,3,10,14,0,0.0,92.0,1.9,15.0,92.0,89.07,68.13
2018,3,10,14,15,0.0,93.5,1.85,14.9,93.5,90.51,69.46
2018,3,10,14,30,0.0,95.0,1.8,14.8,95.0,91.98,70.83
2018,3,10,14,45,0.0,88.5,1.8,14.7,88.5,85.64,65.8
2018,3,10,15,0,0.0,82.0,1.8,14.6,82.0,79.33,60.78
2018,3,10,15,15,0.0,86.0,1.8,14.6,86.0,83.2,64.18
2018,3,10,15,30,0.0,90.0,1.8,14.6,90.0,87.21,67.72
2018,3,10,15,45,0.0,86.5,1.6,14.35,86.5,83.86,65.19
2018,3,10,16,0,0.0,83.0,1.4,14.1,83.0,80.56,62.69
2018,3,10,16,15,0.0,64.0,1.25,13.85,64.0,61.86,47.14
2018,3,10,16,30,0.0,45.0,1.1,13.6,45.0,43.46,31.65
2018,3,10,16,45,0.0,26.5,1.0,13.4,26.5,25.57,16.37
2018,3,10,17,0,0.0,8.0,0.9,13.2,8.0,7.71,0.98
2018,3,10,17,15,0.0,7.0,0.9,13.05,7.0,6.74,0.09
2018,3,10,17,30,0.0,6.0,0.9,12.9,6.0,5.78,0.0
2018,3,10,17,45,2.5,4.0,0.9,12.8,4.0,4.7,0.0
2018,3,10,18,0,5.0,2.0,0.9,12.7,2.0,3.36,0.0
2018,3,10,18,15,2.5,1.0,0.95,12.65,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,11,6,15,54.5,6.5,1.8,9.7,7.5,0.0,0.0
2018,3,11,6,30,109.0,13.0,1.8,10.0,15.0,12.78,0.0
2018,3,11,6,45,256.0,25.5,1.8,10.25,50.5,20.69,7.25
2018,3,11,7,0,403.0,38.0,1.8,10.5,86.0,29.57,20.12
2018,3,11,7,15,496.0,46.0,1.75,10.95,135.0,33.65,24.46
2018,3,11,7,30,589.0,54.0,1.7,11.4,184.0,37.61,28.32
2018,3,11,7,45,646.5,59.0,1.7,11.8,236.0,55.2,31.13
2018,3,11,8,0,704.0,64.0,1.7,12.2,288.0,103.22,55.71
2018,3,11,8,15,742.5,68.0,1.6,12.85,340.0,150.14,88.83
2018,3,11,8,30,781.0,72.0,1.5,13.5,392.0,200.67,129.99
2018,3,11,8,45,808.0,75.0,1.4,14.15,441.0,250.93,173.62
2018,3,11,9,0,835.0,78.0,1.3,14.8,490.0,303.05,219.15
2018,3,11,9,15,856.0,80.0,1.2,15.5,535.0,353.83,263.07
2018,3,11,9,30,877.0,82.0,1.1,16.2,580.0,408.64,308.74
2018,3,11,9,45,893.5,82.5,1.0,16.9,619.0,456.99,348.0
2018,3,11,10,0,910.0,83.0,0.9,17.6,658.0,505.01,385.45
2018,3,11,10,15,919.5,84.5,0.85,18.0,690.0,549.79,419.84
2018,3,11,10,30,929.0,86.0,0.8,18.4,722.0,593.2,452.01
2018,3,11,10,45,935.0,87.5,0.75,18.8,747.0,632.97,480.49
2018,3,11,11,0,941.0,89.0,0.7,19.2,772.0,670.7,506.62
2018,3,11,11,15,945.0,90.0,0.7,19.4,789.0,704.44,530.27
2018,3,11,11,30,949.0,91.0,0.7,19.6,806.0,735.66,551.13
2018,3,11,11,45,950.5,92.0,0.75,19.85,814.5,762.48,568.69
2018,3,11,12,0,952.0,93.0,0.8,20.1,823.0,786.39,584.34
2018,3,11,12,15,851.0,139.0,0.85,20.2,792.0,777.03,578.21
2018,3,11,12,30,750.0,185.0,0.9,20.3,761.0,761.96,568.06
2018,3,11,12,45,785.0,167.0,0.95,20.4,764.5,782.33,583.27
2018,3,11,13,0,820.0,149.0,1.0,20.5,768.0,799.04,594.97
2018,3,11,13,15,722.5,184.5,1.0,20.5,721.5,766.49,572.96
2018,3,11,13,30,625.0,220.0,1.0,20.5,675.0,729.25,546.44
2018,3,11,13,45,630.5,209.0,1.0,20.45,655.0,723.6,544.07
2018,3,11,14,0,636.0,198.0,1.0,20.4,635.0,715.41,539.63
2018,3,11,14,15,625.0,191.0,1.05,20.2,604.5,696.03,528.03
2018,3,11,14,30,614.0,184.0,1.1,20.0,574.0,674.5,514.9
2018,3,11,14,45,511.5,202.0,1.1,19.85,514.0,606.91,466.56
2018,3,11,15,0,409.0,220.0,1.1,19.7,454.0,544.09,420.94
2018,3,11,15,15,473.5,183.5,1.1,19.7,434.5,542.76,422.94
2018,3,11,15,30,538.0,147.0,1.1,19.7,415.0,535.81,420.05
2018,3,11,15,45,508.0,138.0,1.2,19.0,371.0,492.6,389.91
2018,3,11,16,0,478.0,129.0,1.3,18.3,327.0,449.61,359.18
2018,3,11,16,15,455.0,114.0,1.3,17.7,283.0,404.42,325.29
2018,3,11,16,30,432.0,99.0,1.3,17.1,239.0,359.49,290.42
2018,3,11,16,45,430.0,82.0,1.3,16.5,200.5,323.33,261.22
2018,3,11,17,0,428.0,65.0,1.3,15.9,162.0,288.38,231.28
2018,3,11,17,15,349.0,53.5,1.25,15.4,119.0,222.54,175.16
2018,3,11,17,30,270.0,42.0,1.2,14.9,76.0,165.84,125.24
2018,3,11,17,45,174.5,28.0,1.1,14.4,46.0,104.43,60.19
2018,3,11,18,0,79.0,14.0,1.0,13.9,16.0,36.07,0.0
2018,3,11,18,15,39.5,7.0,0.9,13.75,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,5.5,3.0,1.75,11.7,3.0,0.0,0.0
2018,3,12,6,30,11.0,6.0,1.9,12.4,6.0,5.9,0.0
2018,3,12,6,45,7.0,18.5,2.1,13.1,18.5,17.78,6.57
2018,3,12,7,0,3.0,31.0,2.3,13.8,31.0,29.86,20.18
2018,3,12,7,15,9.5,49.5,2.45,14.4,51.5,46.76,35.66
2018,3,12,7,30,16.0,68.0,2.6,15.0,72.0,61.37,48.91
2018,3,12,7,45,188.5,84.5,2.75,15.55,145.0,72.79,52.46
2018,3,12,8,0,361.0,101.0,2.9,16.1,218.0,107.33,70.86
2018,3,12,8,15,355.5,96.5,3.05,16.5,227.5,124.33,83.16
2018,3,12,8,30,350.0,92.0,3.2,16.9,237.0,140.16,97.08
2018,3,12,8,45,313.0,136.5,3.4,17.35,277.5,188.71,139.7
2018,3,12,9,0,276.0,181.0,3.6,17.8,318.0,237.88,181.85
2018,3,12,9,15,349.0,184.5,3.65,18.1,374.0,281.29,216.38
2018,3,12,9,30,422.0,188.0,3.7,18.4,430.0,327.75,253.78
2018,3,12,9,45,380.5,226.5,3.8,18.65,455.5,368.38,287.13
2018,3,12,10,0,339.0,265.0,3.9,18.9,481.0,401.86,313.82
2018,3,12,10,15,508.0,221.5,3.9,19.1,563.0,464.44,363.5
2018,3,12,10,30,677.0,178.0,3.9,19.3,645.0,540.38,423.31
2018,3,12,10,45,618.0,205.0,3.9,19.5,642.5,557.89,436.39
2018,3,12,11,0,559.0,232.0,3.9,19.7,640.0,569.57,444.74
2018,3,12,11,15,354.0,287.0,3.9,19.8,547.5,506.85,394.98
2018,3,12,11,30,149.0,342.0,3.9,19.9,455.0,431.05,333.98
2018,3,12,11,45,140.0,348.5,3.85,20.0,455.5,437.21,338.52
2018,3,12,12,0,131.0,355.0,3.8,20.1,456.0,442.6,342.14
2018,3,12,12,15,152.0,356.0,3.8,20.1,473.5,464.43,359.11
2018,3,12,12,30,173.0,357.0,3.8,20.1,491.0,486.46,376.16
2018,3,12,12,45,122.0,338.5,3.8,20.1,432.5,433.1,335.2
2018,3,12,13,0,71.0,320.0,3.8,20.1,374.0,373.46,289.23
2018,3,12,13,15,90.5,324.5,3.75,20.0,391.5,395.53,307.05
2018,3,12,13,30,110.0,329.0,3.7,19.9,409.0,423.11,328.69
2018,3,12,13,45,129.5,327.5,3.65,19.8,419.0,439.22,341.77
2018,3,12,14,0,149.0,326.0,3.6,19.7,429.0,454.8,354.51
2018,3,12,14,15,119.0,307.0,3.55,19.5,387.0,412.65,322.6
2018,3,12,14,30,89.0,288.0,3.5,19.3,345.0,363.5,285.23
2018,3,12,14,45,54.0,242.0,3.45,19.15,276.0,288.43,227.11
2018,3,12,15,0,19.0,196.0,3.4,19.0,207.0,208.25,163.77
2018,3,12,15,15,45.0,199.0,3.4,19.0,222.5,236.84,187.87
2018,3,12,15,30,71.0,202.0,3.4,19.0,238.0,258.83,206.41
2018,3,12,15,45,50.0,158.0,3.25,18.35,182.0,196.15,156.7
2018,3,12,16,0,29.0,114.0,3.1,17.7,126.0,134.53,106.9
2018,3,12,16,15,14.5,75.5,2.95,17.25,81.5,84.32,65.5
2018,3,12,16,30,0.0,37.0,2.8,16.8,37.0,35.72,24.64
2018,3,12,16,45,0.0,23.0,2.7,16.35,23.0,22.19,13.23
2018,3,12,17,0,0.0,9.0,2.6,15.9,9.0,8.67,1.72
2018,3,12,17,15,0.0,12.5,2.6,15.6,12.5,12.05,4.51
2018,3,12,17,30,0.0,16.0,2.6,15.3,16.0,15.43,7.07
2018,3,12,17,45,0.0,10.5,2.6,15.0,10.5,10.12,1.34
2018,3,12,18,0,0.0,5.0,2.6,14.7,5.0,4.91,0.0
2018,3,12,18,15,0.0,2.5,2.65,14.6,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,13.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.2,14.0,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,2.4,14.3,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.6,6.0,5.78,0.0
2018,3,13,7,15,0.0,8.5,2.75,14.8,8.5,8.19,1.61
2018,3,13,7,30,0.0,11.0,2.9,15.0,11.0,10.6,3.83
2018,3,13,7,45,0.0,14.0,3.05,15.2,14.0,13.5,5.89
2018,3,13,8,0,0.0,17.0,3.2,15.4,17.0,16.4,8.36
2018,3,13,8,15,0.0,23.5,3.4,15.55,23.5,22.68,13.67
2018,3,13,8,30,0.0,30.0,3.6,15.7,30.0,28.96,18.92
2018,3,13,8,45,0.5,79.0,3.8,15.85,79.5,76.52,58.72
2018,3,13,9,0,1.0,128.0,4.0,16.0,129.0,122.4,96.41
2018,3,13,9,15,4.0,155.0,4.1,16.05,157.5,148.71,117.53
2018,3,13,9,30,7.0,182.0,4.2,16.1,186.0,175.39,138.82
2018,3,13,9,45,12.5,202.0,4.3,16.15,210.0,197.16,156.0
2018,3,13,10,0,18.0,222.0,4.4,16.2,234.0,219.51,173.6
2018,3,13,10,15,34.5,261.5,4.4,16.15,285.0,263.35,208.31
2018,3,13,10,30,51.0,301.0,4.4,16.1,336.0,311.47,246.05
2018,3,13,10,45,51.5,311.0,4.45,16.05,347.5,324.71,256.19
2018,3,13,11,0,52.0,321.0,4.5,16.0,359.0,337.92,266.38
2018,3,13,11,15,56.5,332.0,4.45,15.95,374.0,354.68,279.32
2018,3,13,11,30,61.0,343.0,4.4,15.9,389.0,371.68,292.41
2018,3,13,11,45,56.5,337.5,4.35,15.9,380.5,366.65,288.28
2018,3,13,12,0,52.0,332.0,4.3,15.9,372.0,361.07,283.82
2018,3,13,12,15,77.0,332.5,4.2,15.8,392.0,383.12,301.66
2018,3,13,12,30,102.0,333.0,4.1,15.7,412.0,408.97,322.28
2018,3,13,12,45,185.0,322.0,4.05,15.65,463.5,466.43,368.91
2018,3,13,13,0,268.0,311.0,4.0,15.6,515.0,529.06,418.78
2018,3,13,13,15,283.0,306.5,3.9,15.55,518.0,540.5,427.82
2018,3,13,13,30,298.0,302.0,3.8,15.5,521.0,550.94,436.35
2018,3,13,13,45,206.5,289.5,3.7,15.45,439.0,461.32,366.58
2018,3,13,14,0,115.0,277.0,3.6,15.4,357.0,377.02,299.83
2018,3,13,14,15,124.0,251.0,3.5,15.35,333.5,357.5,285.88
2018,3,13,14,30,133.0,225.0,3.4,15.3,310.0,336.97,270.82
2018,3,13,14,45,185.0,203.0,3.35,15.25,314.0,359.0,290.33
2018,3,13,15,0,237.0,181.0,3.3,15.2,318.0,371.27,302.0
2018,3,13,15,15,190.0,181.5,3.3,15.2,286.0,334.98,272.52
2018,3,13,15,30,143.0,182.0,3.3,15.2,254.0,292.99,238.47
2018,3,13,15,45,138.5,172.5,3.15,14.95,236.5,277.44,226.55
2018,3,13,16,0,134.0,163.0,3.0,14.7,219.0,261.93,214.41
2018,3,13,16,15,133.5,135.0,2.75,14.4,185.0,227.2,186.55
2018,3,13,16,30,133.0,107.0,2.5,14.1,151.0,191.7,157.51
2018,3,13,16,45,102.0,61.0,2.25,13.75,91.5,124.53,101.11
2018,3,13,17,0,71.0,15.0,2.0,13.4,32.0,54.77,41.55
2018,3,13,17,15,228.5,29.0,1.9,12.9,63.0,144.71,115.56
2018,3,13,17,30,386.0,43.0,1.8,12.4,94.0,213.06,164.49
2018,3,13,17,45,244.5,29.5,1.7,11.9,56.5,131.47,84.37
2018,3,13,18,0,103.0,16.0,1.6,11.4,19.0,45.41,0.0
2018,3,13,18,15,51.5,8.0,1.6,11.3,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
