Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,15,913.5,106.0,0.75,19.45,801.5,664.08,500.39
2018,4,3,10,30,922.0,107.0,0.8,19.9,832.0,706.07,529.9
2018,4,3,10,45,927.5,108.5,0.85,20.35,855.0,744.74,555.95
2018,4,3,11,0,933.0,110.0,0.9,20.8,878.0,781.3,579.13
2018,4,3,11,15,936.5,110.5,0.95,20.95,893.0,813.13,599.69
2018,4,3,11,30,940.0,111.0,1.0,21.1,908.0,842.41,618.57
2018,4,3,11,45,941.5,111.5,1.05,21.25,915.0,867.39,634.64
2018,4,3,12,0,943.0,112.0,1.1,21.4,922.0,889.47,648.91
2018,4,3,12,15,939.0,114.0,1.15,21.5,919.5,905.42,659.43
2018,4,3,12,30,935.0,116.0,1.2,21.6,917.0,918.16,668.06
2018,4,3,12,45,927.5,118.5,1.2,21.65,905.5,925.15,672.51
2018,4,3,13,0,920.0,121.0,1.2,21.7,894.0,928.87,675.04
2018,4,3,13,15,916.0,119.5,1.25,21.65,875.5,928.33,676.05
2018,4,3,13,30,912.0,118.0,1.3,21.6,857.0,924.55,675.14
2018,4,3,13,45,905.5,116.5,1.3,21.55,831.0,915.38,670.16
2018,4,3,14,0,899.0,115.0,1.3,21.5,805.0,903.09,663.33
2018,4,3,14,15,889.0,113.0,1.4,21.35,771.5,884.26,653.95
2018,4,3,14,30,879.0,111.0,1.5,21.2,738.0,862.61,642.65
2018,4,3,14,45,866.5,108.5,1.55,21.1,698.0,840.26,630.07
2018,4,3,15,0,854.0,106.0,1.6,21.0,658.0,810.94,612.67
2018,4,3,15,15,836.0,103.0,1.6,21.0,612.5,774.52,589.54
2018,4,3,15,30,818.0,100.0,1.6,21.0,567.0,736.33,564.99
2018,4,3,15,45,793.0,97.0,1.75,20.4,517.0,691.58,537.84
2018,4,3,16,0,768.0,94.0,1.9,19.8,467.0,646.0,508.85
2018,4,3,16,15,733.0,89.5,1.9,19.25,413.5,594.33,472.08
2018,4,3,16,30,698.0,85.0,1.9,18.7,360.0,540.87,432.82
2018,4,3,16,45,615.5,83.0,1.9,18.1,299.5,463.91,373.84
2018,4,3,17,0,533.0,81.0,1.9,17.5,239.0,392.03,316.88
2018,4,3,17,15,444.5,70.0,1.85,16.65,183.5,313.07,252.63
2018,4,3,17,30,356.0,59.0,1.8,15.8,128.0,239.68,190.99
2018,4,3,17,45,293.5,47.5,1.7,14.95,92.5,186.54,144.1
2018,4,3,18,0,231.0,36.0,1.6,14.1,57.0,140.14,97.18
2018,4,3,18,15,125.5,20.5,1.65,13.75,31.0,57.41,0.0
2018,4,3,18,30,20.0,5.0,1.7,13.4,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.7,13.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,1.15,11.65,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,1.1,11.9,13.0,12.78,0.0
2018,4,4,6,15,24.0,29.5,1.1,12.25,32.0,27.0,15.48
2018,4,4,6,30,34.0,46.0,1.1,12.6,51.0,41.55,30.73
2018,4,4,6,45,94.0,67.0,1.1,13.0,88.0,56.48,44.63
2018,4,4,7,0,154.0,88.0,1.1,13.4,125.0,68.56,55.69
2018,4,4,7,15,148.0,112.0,1.1,13.9,154.5,97.89,74.21
2018,4,4,7,30,142.0,136.0,1.1,14.4,184.0,127.0,95.85
2018,4,4,7,45,249.0,148.0,1.1,14.9,249.5,157.88,115.58
2018,4,4,8,0,356.0,160.0,1.1,15.4,315.0,204.41,149.24
2018,4,4,8,15,409.0,170.0,1.1,15.95,368.5,242.5,179.34
2018,4,4,8,30,462.0,180.0,1.1,16.5,422.0,290.24,217.63
2018,4,4,8,45,474.0,194.0,1.15,17.05,462.5,332.15,252.14
2018,4,4,9,0,486.0,208.0,1.2,17.6,503.0,374.84,286.57
2018,4,4,9,15,567.5,196.5,1.25,18.05,564.0,426.82,327.2
2018,4,4,9,30,649.0,185.0,1.3,18.5,625.0,484.62,371.8
2018,4,4,9,45,585.0,223.5,1.4,18.9,636.0,516.41,395.88
2018,4,4,10,0,521.0,262.0,1.5,19.3,647.0,541.31,414.03
2018,4,4,10,15,422.5,300.0,1.55,19.35,620.5,538.45,411.34
2018,4,4,10,30,324.0,338.0,1.6,19.4,594.0,528.95,403.25
2018,4,4,10,45,313.5,359.0,1.65,19.45,612.5,555.52,422.36
2018,4,4,11,0,303.0,380.0,1.7,19.5,631.0,580.92,440.11
2018,4,4,11,15,303.5,389.5,1.6,19.35,644.5,602.73,455.05
2018,4,4,11,30,304.0,399.0,1.5,19.2,658.0,623.86,469.33
2018,4,4,11,45,298.0,406.0,1.4,19.05,661.5,636.64,477.5
2018,4,4,12,0,292.0,413.0,1.3,18.9,665.0,648.34,484.89
2018,4,4,12,15,292.5,412.5,1.3,18.85,664.5,657.12,491.12
2018,4,4,12,30,293.0,412.0,1.3,18.8,664.0,664.89,496.72
2018,4,4,12,45,372.0,377.0,1.25,18.75,693.0,705.17,526.8
2018,4,4,13,0,451.0,342.0,1.2,18.7,722.0,749.31,558.74
2018,4,4,13,15,444.5,337.5,1.3,18.8,705.5,744.07,555.92
2018,4,4,13,30,438.0,333.0,1.4,18.9,689.0,737.04,552.42
2018,4,4,13,45,419.5,328.0,1.55,18.95,660.5,717.28,540.43
2018,4,4,14,0,401.0,323.0,1.7,19.0,632.0,689.68,522.99
2018,4,4,14,15,364.5,317.0,1.85,19.0,589.0,650.5,496.66
2018,4,4,14,30,328.0,311.0,2.0,19.0,546.0,610.89,469.52
2018,4,4,14,45,337.0,290.5,2.15,18.95,520.5,593.09,459.13
2018,4,4,15,0,346.0,270.0,2.3,18.9,495.0,573.51,447.07
2018,4,4,15,15,449.5,220.0,2.3,18.9,491.0,601.96,471.88
2018,4,4,15,30,553.0,170.0,2.3,18.9,487.0,614.85,484.9
2018,4,4,15,45,471.0,172.5,2.3,18.45,426.0,543.32,431.81
2018,4,4,16,0,389.0,175.0,2.3,18.0,365.0,475.48,380.76
2018,4,4,16,15,259.0,159.5,2.15,17.5,280.0,352.24,284.67
2018,4,4,16,30,129.0,144.0,2.0,17.0,195.0,238.69,193.27
2018,4,4,16,45,144.5,129.0,1.85,16.5,178.5,227.65,185.28
2018,4,4,17,0,160.0,114.0,1.7,16.0,162.0,215.16,175.16
2018,4,4,17,15,98.5,92.5,1.6,15.45,120.0,155.15,124.91
2018,4,4,17,30,37.0,71.0,1.5,14.9,78.0,94.53,73.74
2018,4,4,17,45,22.5,51.0,1.4,14.3,55.0,65.92,48.97
2018,4,4,18,0,8.0,31.0,1.3,13.7,32.0,35.2,21.64
2018,4,4,18,15,7.5,17.5,1.25,13.55,18.0,19.45,0.0
2018,4,4,18,30,7.0,4.0,1.2,13.4,4.0,3.93,0.0
2018,4,4,18,45,3.5,2.0,1.2,13.2,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,5.0,5.0,1.25,10.75,5.0,0.0,0.0
2018,4,5,6,0,10.0,10.0,1.2,11.0,10.0,9.83,0.0
2018,4,5,6,15,5.0,20.5,1.3,11.6,20.5,19.79,10.35
2018,4,5,6,30,0.0,31.0,1.4,12.2,31.0,29.94,20.71
2018,4,5,6,45,0.0,38.0,1.5,12.75,38.0,36.7,27.17
2018,4,5,7,0,0.0,45.0,1.6,13.3,45.0,43.46,33.41
2018,4,5,7,15,45.0,74.0,1.5,13.85,89.5,70.05,53.08
2018,4,5,7,30,90.0,103.0,1.4,14.4,134.0,97.97,73.77
2018,4,5,7,45,133.5,135.0,1.35,14.95,189.5,136.96,103.54
2018,4,5,8,0,177.0,167.0,1.3,15.5,245.0,180.97,137.56
2018,4,5,8,15,113.5,165.5,1.1,15.8,217.5,175.64,135.66
2018,4,5,8,30,50.0,164.0,0.9,16.1,190.0,166.66,130.15
2018,4,5,8,45,176.5,212.0,0.75,16.35,317.5,253.01,196.13
2018,4,5,9,0,303.0,260.0,0.6,16.6,445.0,351.8,270.13
2018,4,5,9,15,282.5,284.5,0.55,17.05,466.5,380.99,291.58
2018,4,5,9,30,262.0,309.0,0.5,17.5,488.0,408.11,311.18
2018,4,5,9,45,264.0,327.5,0.45,17.9,516.0,440.16,333.88
2018,4,5,10,0,266.0,346.0,0.4,18.3,544.0,472.11,355.87
2018,4,5,10,15,303.5,350.0,0.5,18.85,584.5,513.06,385.42
2018,4,5,10,30,341.0,354.0,0.6,19.4,625.0,556.23,416.14
2018,4,5,10,45,422.5,323.0,0.7,19.9,668.0,598.7,447.45
2018,4,5,11,0,504.0,292.0,0.8,20.4,711.0,646.51,482.2
2018,4,5,11,15,416.0,330.0,1.0,20.45,680.0,633.57,472.8
2018,4,5,11,30,328.0,368.0,1.2,20.5,649.0,614.48,459.13
2018,4,5,11,45,475.5,325.5,1.35,20.55,735.5,705.64,527.13
2018,4,5,12,0,623.0,283.0,1.5,20.6,822.0,800.27,595.32
2018,4,5,12,15,459.5,344.5,1.75,20.35,741.5,735.65,549.32
2018,4,5,12,30,296.0,406.0,2.0,20.1,661.0,662.62,497.07
2018,4,5,12,45,218.5,413.5,2.25,19.85,600.5,605.08,457.01
2018,4,5,13,0,141.0,421.0,2.5,19.6,540.0,549.17,416.58
2018,4,5,13,15,125.5,409.0,2.5,19.3,513.5,526.82,401.16
2018,4,5,13,30,110.0,397.0,2.5,19.0,487.0,497.45,380.37
2018,4,5,13,45,113.0,384.0,2.55,18.75,474.0,488.52,375.12
2018,4,5,14,0,116.0,371.0,2.6,18.5,461.0,486.28,374.64
2018,4,5,14,15,117.0,355.5,2.6,18.25,443.0,472.22,365.32
2018,4,5,14,30,118.0,340.0,2.6,18.0,425.0,457.55,355.58
2018,4,5,14,45,150.0,320.5,2.6,17.75,422.5,463.6,362.41
2018,4,5,15,0,182.0,301.0,2.6,17.5,420.0,467.73,367.71
2018,4,5,15,15,202.0,278.0,2.6,17.5,401.5,456.37,360.7
2018,4,5,15,30,222.0,255.0,2.6,17.5,383.0,443.13,352.23
2018,4,5,15,45,168.0,232.0,2.45,16.9,324.0,374.09,299.24
2018,4,5,16,0,114.0,209.0,2.3,16.3,265.0,307.73,247.45
2018,4,5,16,15,118.5,185.5,2.2,16.0,238.0,282.49,228.62
2018,4,5,16,30,123.0,162.0,2.1,15.7,211.0,256.41,208.54
2018,4,5,16,45,144.5,139.5,1.95,15.45,189.0,240.52,196.39
2018,4,5,17,0,166.0,117.0,1.8,15.2,167.0,222.31,181.64
2018,4,5,17,15,144.5,95.5,1.75,14.85,133.0,181.7,147.45
2018,4,5,17,30,123.0,74.0,1.7,14.5,99.0,142.48,113.66
2018,4,5,17,45,88.5,54.5,1.65,14.2,69.5,102.25,78.49
2018,4,5,18,0,54.0,35.0,1.6,13.9,40.0,64.7,44.25
2018,4,5,18,15,32.0,19.5,1.55,13.75,22.0,34.09,0.0
2018,4,5,18,30,10.0,4.0,1.5,13.6,4.0,3.93,0.0
2018,4,5,18,45,5.0,2.0,1.5,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,6,5,45,1.5,5.0,1.1,13.1,5.0,4.91,0.0
2018,4,6,6,0,3.0,10.0,1.1,13.2,10.0,9.65,0.0
2018,4,6,6,15,2.0,23.0,1.2,13.35,23.0,22.21,12.57
2018,4,6,6,30,1.0,36.0,1.3,13.5,36.0,34.61,24.74
2018,4,6,6,45,3.5,49.0,1.35,13.7,49.5,46.85,36.1
2018,4,6,7,0,6.0,62.0,1.4,13.9,63.0,59.02,47.18
2018,4,6,7,15,3.0,47.0,1.45,14.15,47.5,45.53,33.25
2018,4,6,7,30,0.0,32.0,1.5,14.4,32.0,30.89,20.8
2018,4,6,7,45,1.0,61.0,1.55,14.7,61.5,59.1,44.58
2018,4,6,8,0,2.0,90.0,1.6,15.0,91.0,87.02,67.66
2018,4,6,8,15,10.5,123.0,1.65,15.25,128.5,119.89,94.21
2018,4,6,8,30,19.0,156.0,1.7,15.5,166.0,153.57,121.09
2018,4,6,8,45,43.5,202.5,1.8,15.7,228.5,202.0,159.28
2018,4,6,9,0,68.0,249.0,1.9,15.9,291.0,256.08,201.51
2018,4,6,9,15,65.0,272.0,2.0,16.15,314.5,280.03,219.81
2018,4,6,9,30,62.0,295.0,2.1,16.4,338.0,303.82,237.83
2018,4,6,9,45,51.5,285.5,2.15,16.65,322.5,294.47,230.08
2018,4,6,10,0,41.0,276.0,2.2,16.9,307.0,283.58,221.21
2018,4,6,10,15,31.5,273.0,2.3,17.15,297.5,277.94,216.39
2018,4,6,10,30,22.0,270.0,2.4,17.4,288.0,273.13,212.13
2018,4,6,10,45,20.0,258.5,2.45,17.65,275.0,262.26,203.4
2018,4,6,11,0,18.0,247.0,2.5,17.9,262.0,251.03,194.41
2018,4,6,11,15,20.0,257.5,2.55,18.0,274.5,263.52,203.98
2018,4,6,11,30,22.0,268.0,2.6,18.1,287.0,276.75,214.03
2018,4,6,11,45,22.5,287.5,2.65,18.2,307.0,297.63,229.84
2018,4,6,12,0,23.0,307.0,2.7,18.3,327.0,318.74,245.73
2018,4,6,12,15,24.5,313.5,2.75,18.2,335.0,328.15,253.0
2018,4,6,12,30,26.0,320.0,2.8,18.1,343.0,337.62,260.4
2018,4,6,12,45,27.5,325.5,2.8,18.0,349.5,346.15,267.07
2018,4,6,13,0,29.0,331.0,2.8,17.9,356.0,354.71,273.82
2018,4,6,13,15,39.5,332.5,2.8,17.75,365.5,367.2,284.02
2018,4,6,13,30,50.0,334.0,2.8,17.6,375.0,379.66,294.24
2018,4,6,13,45,49.5,324.0,2.75,17.45,363.5,370.4,287.64
2018,4,6,14,0,49.0,314.0,2.7,17.3,352.0,360.88,280.96
2018,4,6,14,15,32.5,276.0,2.7,17.2,301.0,307.89,240.47
2018,4,6,14,30,16.0,238.0,2.7,17.1,250.0,248.57,194.55
2018,4,6,14,45,17.0,226.0,2.65,17.0,238.0,237.59,186.61
2018,4,6,15,0,18.0,214.0,2.6,16.9,226.0,226.5,178.43
2018,4,6,15,15,19.0,202.0,2.6,16.9,214.0,215.3,170.09
2018,4,6,15,30,20.0,190.0,2.6,16.9,202.0,204.02,161.65
2018,4,6,15,45,13.5,150.0,2.55,16.75,157.5,157.93,124.94
2018,4,6,16,0,7.0,110.0,2.5,16.6,113.0,112.36,88.06
2018,4,6,16,15,54.5,113.0,2.45,16.5,135.0,151.2,121.74
2018,4,6,16,30,102.0,116.0,2.4,16.4,157.0,189.89,154.64
2018,4,6,16,45,86.5,98.0,2.35,16.25,129.5,157.79,128.02
2018,4,6,17,0,71.0,80.0,2.3,16.1,102.0,126.58,101.88
2018,4,6,17,15,52.5,56.5,2.15,15.9,71.0,88.35,69.45
2018,4,6,17,30,34.0,33.0,2.0,15.7,40.0,51.38,37.79
2018,4,6,17,45,25.5,26.5,1.85,15.5,31.0,39.83,27.39
2018,4,6,18,0,17.0,20.0,1.7,15.3,22.0,25.46,14.23
2018,4,6,18,15,8.5,11.5,1.6,15.25,12.5,13.77,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.2,3.0,2.95,0.0
2018,4,6,18,45,0.0,1.5,1.45,15.1,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,5,45,37.5,6.0,2.5,14.5,8.0,5.9,0.0
2018,4,7,6,0,75.0,12.0,2.7,14.6,16.0,9.2,0.0
2018,4,7,6,15,57.5,11.5,2.8,14.6,16.5,8.42,1.32
2018,4,7,6,30,40.0,11.0,2.9,14.6,17.0,9.38,2.58
2018,4,7,6,45,20.0,13.0,2.95,14.6,16.0,12.26,5.27
2018,4,7,7,0,0.0,15.0,3.0,14.6,15.0,14.46,7.32
2018,4,7,7,15,0.0,23.0,2.95,14.65,23.0,22.19,13.36
2018,4,7,7,30,0.0,31.0,2.9,14.7,31.0,29.92,19.93
2018,4,7,7,45,0.5,54.5,2.85,14.7,54.5,52.74,39.19
2018,4,7,8,0,1.0,78.0,2.8,14.7,78.0,75.64,58.26
2018,4,7,8,15,34.0,137.5,2.85,15.05,155.5,136.35,107.25
2018,4,7,8,30,67.0,197.0,2.9,15.4,233.0,200.89,158.65
2018,4,7,8,45,178.5,229.5,2.9,15.7,337.0,270.42,212.35
2018,4,7,9,0,290.0,262.0,2.9,16.0,441.0,351.17,275.09
2018,4,7,9,15,460.5,229.0,2.95,16.35,536.5,413.93,324.22
2018,4,7,9,30,631.0,196.0,3.0,16.7,632.0,494.04,387.16
2018,4,7,9,45,739.5,165.5,3.05,17.05,702.0,555.93,435.88
2018,4,7,10,0,848.0,135.0,3.1,17.4,772.0,627.41,491.18
2018,4,7,10,15,819.5,154.0,3.15,17.6,789.5,662.47,517.31
2018,4,7,10,30,791.0,173.0,3.2,17.8,807.0,693.6,540.07
2018,4,7,10,45,599.5,258.0,3.2,17.95,746.0,666.55,516.75
2018,4,7,11,0,408.0,343.0,3.2,18.1,685.0,627.19,483.81
2018,4,7,11,15,422.0,352.5,3.25,18.15,711.5,662.55,510.0
2018,4,7,11,30,436.0,362.0,3.3,18.2,738.0,697.64,535.33
2018,4,7,11,45,586.0,295.0,3.4,18.3,804.0,770.22,591.47
2018,4,7,12,0,736.0,228.0,3.5,18.4,870.0,846.21,649.1
2018,4,7,12,15,661.5,265.0,3.55,18.35,841.0,834.18,638.65
2018,4,7,12,30,587.0,302.0,3.6,18.3,812.0,817.72,625.63
2018,4,7,12,45,732.5,228.5,3.7,18.3,857.5,882.45,675.91
2018,4,7,13,0,878.0,155.0,3.8,18.3,903.0,941.98,717.69
2018,4,7,13,15,857.5,160.0,3.8,18.2,878.0,933.65,712.27
2018,4,7,13,30,837.0,165.0,3.8,18.1,853.0,922.26,705.38
2018,4,7,13,45,813.5,168.0,3.8,18.05,820.0,903.27,693.18
2018,4,7,14,0,790.0,171.0,3.8,18.0,787.0,884.82,681.46
2018,4,7,14,15,760.5,171.5,3.85,17.85,744.0,853.35,661.08
2018,4,7,14,30,731.0,172.0,3.9,17.7,701.0,819.91,639.23
2018,4,7,14,45,733.0,158.5,3.9,17.6,664.5,795.97,623.76
2018,4,7,15,0,735.0,145.0,3.9,17.5,628.0,769.24,606.16
2018,4,7,15,15,736.5,133.5,3.9,17.5,589.5,741.58,587.61
2018,4,7,15,30,738.0,122.0,3.9,17.5,551.0,711.33,567.04
2018,4,7,15,45,743.5,115.0,3.9,17.05,515.5,686.61,551.41
2018,4,7,16,0,749.0,108.0,3.9,16.6,480.0,659.31,532.95
2018,4,7,16,15,712.0,103.0,3.8,16.25,425.5,603.55,490.98
2018,4,7,16,30,675.0,98.0,3.7,15.9,371.0,548.56,448.67
2018,4,7,16,45,629.0,91.5,3.6,15.55,317.5,487.73,400.51
2018,4,7,17,0,583.0,85.0,3.5,15.2,264.0,429.09,352.6
2018,4,7,17,15,509.0,77.0,3.35,14.7,211.0,357.36,292.62
2018,4,7,17,30,435.0,69.0,3.2,14.2,158.0,290.91,235.26
2018,4,7,17,45,324.0,56.0,3.0,13.65,111.5,211.93,166.76
2018,4,7,18,0,213.0,43.0,2.8,13.1,65.0,144.02,105.33
2018,4,7,18,15,116.5,25.5,2.85,12.85,36.5,75.22,0.0
2018,4,7,18,30,20.0,8.0,2.9,12.6,8.0,13.06,0.0
2018,4,7,18,45,10.0,4.0,2.95,12.35,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,8,5,45,52.5,12.0,3.45,9.8,15.0,11.8,0.0
2018,4,8,6,0,105.0,24.0,3.6,10.0,30.0,19.98,0.0
2018,4,8,6,15,227.0,40.0,3.75,10.35,70.0,31.18,20.84
2018,4,8,6,30,349.0,56.0,3.9,10.7,110.0,42.59,32.2
2018,4,8,6,45,438.5,66.0,4.1,11.05,161.0,49.63,39.02
2018,4,8,7,0,528.0,76.0,4.3,11.4,212.0,54.38,43.5
2018,4,8,7,15,587.0,83.0,4.35,11.8,266.5,92.32,55.11
2018,4,8,7,30,646.0,90.0,4.4,12.2,321.0,137.19,83.51
2018,4,8,7,45,687.5,95.0,4.45,12.65,375.5,183.85,119.98
2018,4,8,8,0,729.0,100.0,4.5,13.1,430.0,234.76,163.33
2018,4,8,8,15,758.5,104.0,4.4,13.5,482.5,285.62,208.5
2018,4,8,8,30,788.0,108.0,4.3,13.9,535.0,342.33,258.47
2018,4,8,8,45,810.0,111.0,4.25,14.3,583.5,393.99,303.98
2018,4,8,9,0,832.0,114.0,4.2,14.7,632.0,446.9,349.46
2018,4,8,9,15,850.0,115.0,4.1,15.05,675.5,497.1,391.69
2018,4,8,9,30,868.0,116.0,4.0,15.4,719.0,547.62,433.01
2018,4,8,9,45,883.0,116.5,3.9,15.75,757.0,598.58,473.4
2018,4,8,10,0,898.0,117.0,3.8,16.1,795.0,646.18,510.18
2018,4,8,10,15,906.0,118.5,3.75,16.35,825.0,689.44,543.08
2018,4,8,10,30,914.0,120.0,3.7,16.6,855.0,731.17,574.06
2018,4,8,10,45,920.0,121.0,3.7,16.9,878.0,769.27,600.81
2018,4,8,11,0,926.0,122.0,3.7,17.2,901.0,805.31,625.19
2018,4,8,11,15,928.0,123.0,3.7,17.4,915.0,836.04,645.85
2018,4,8,11,30,930.0,124.0,3.7,17.6,929.0,864.16,664.62
2018,4,8,11,45,930.5,124.5,3.75,17.8,934.5,887.85,680.53
2018,4,8,12,0,931.0,125.0,3.8,18.0,940.0,908.64,694.47
2018,4,8,12,15,931.5,124.0,3.8,18.1,938.0,924.98,705.38
2018,4,8,12,30,932.0,123.0,3.8,18.2,936.0,938.23,714.27
2018,4,8,12,45,930.0,122.0,3.85,18.3,925.5,946.12,719.9
2018,4,8,13,0,928.0,121.0,3.9,18.4,915.0,950.77,723.46
2018,4,8,13,15,923.0,121.0,3.9,18.4,896.5,950.52,723.79
2018,4,8,13,30,918.0,121.0,3.9,18.4,878.0,947.04,722.07
2018,4,8,13,45,910.5,119.5,3.9,18.4,851.0,936.61,715.7
2018,4,8,14,0,903.0,118.0,3.9,18.4,824.0,923.06,707.34
2018,4,8,14,15,892.5,117.0,3.9,18.35,790.5,904.44,695.68
2018,4,8,14,30,882.0,116.0,3.9,18.3,757.0,883.02,682.15
2018,4,8,14,45,868.0,113.5,3.85,18.2,716.0,859.2,666.84
2018,4,8,15,0,854.0,111.0,3.8,18.1,675.0,828.28,646.46
2018,4,8,15,15,836.0,108.5,3.8,18.1,629.5,792.0,622.16
2018,4,8,15,30,818.0,106.0,3.8,18.1,584.0,753.98,596.41
2018,4,8,15,45,793.0,102.5,3.8,17.75,533.5,708.19,565.37
2018,4,8,16,0,768.0,99.0,3.8,17.4,483.0,661.61,533.2
2018,4,8,16,15,732.0,95.0,3.65,17.0,429.0,609.49,494.18
2018,4,8,16,30,696.0,91.0,3.5,16.6,375.0,555.46,452.76
2018,4,8,16,45,647.5,85.5,3.35,16.25,320.0,493.41,403.77
2018,4,8,17,0,599.0,80.0,3.2,15.9,265.0,433.77,355.23
2018,4,8,17,15,528.0,72.0,3.05,15.15,212.0,362.86,296.5
2018,4,8,17,30,457.0,64.0,2.9,14.4,159.0,297.08,240.1
2018,4,8,17,45,349.0,52.5,2.7,13.7,112.5,218.32,171.94
2018,4,8,18,0,241.0,41.0,2.5,13.0,66.0,151.72,111.75
2018,4,8,18,15,135.0,24.5,2.5,12.7,37.0,80.45,4.6
2018,4,8,18,30,29.0,8.0,2.5,12.4,8.0,15.46,0.0
2018,4,8,18,45,14.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,5,45,16.5,10.0,1.95,10.2,11.0,9.83,0.0
2018,4,9,6,0,33.0,20.0,2.0,10.7,22.0,17.85,0.0
2018,4,9,6,15,47.5,37.0,2.1,11.45,43.0,32.2,21.87
2018,4,9,6,30,62.0,54.0,2.2,12.2,64.0,46.25,35.31
2018,4,9,6,45,42.0,73.0,2.35,12.9,81.0,64.57,52.05
2018,4,9,7,0,22.0,92.0,2.5,13.6,98.0,80.58,66.4
2018,4,9,7,15,56.0,118.0,2.4,14.25,137.5,106.55,82.98
2018,4,9,7,30,90.0,144.0,2.3,14.9,177.0,136.59,105.54
2018,4,9,7,45,164.5,165.5,2.2,15.5,236.5,169.45,128.75
2018,4,9,8,0,239.0,187.0,2.1,16.1,296.0,210.07,158.95
2018,4,9,8,15,309.5,198.0,2.05,16.75,356.5,253.46,192.26
2018,4,9,8,30,380.0,209.0,2.0,17.4,417.0,303.83,231.56
2018,4,9,8,45,454.5,206.0,1.9,18.05,476.0,346.43,264.94
2018,4,9,9,0,529.0,203.0,1.8,18.7,535.0,399.78,306.49
2018,4,9,9,15,589.0,198.5,1.75,19.3,591.0,451.07,346.2
2018,4,9,9,30,649.0,194.0,1.7,19.9,647.0,506.83,388.45
2018,4,9,9,45,647.0,207.5,1.6,20.5,679.0,548.71,418.87
2018,4,9,10,0,645.0,221.0,1.5,21.1,711.0,589.32,447.33
2018,4,9,10,15,764.0,178.5,1.4,21.6,780.5,654.37,494.22
2018,4,9,10,30,883.0,136.0,1.3,22.1,850.0,727.43,545.09
2018,4,9,10,45,891.0,136.0,1.25,22.6,873.0,765.95,569.26
2018,4,9,11,0,899.0,136.0,1.2,23.1,896.0,801.68,590.45
2018,4,9,11,15,903.0,136.0,1.2,23.35,910.0,832.26,609.17
2018,4,9,11,30,907.0,136.0,1.2,23.6,924.0,860.41,626.24
2018,4,9,11,45,909.5,135.5,1.25,23.9,930.0,884.29,641.07
2018,4,9,12,0,912.0,135.0,1.3,24.2,936.0,905.4,654.18
2018,4,9,12,15,894.5,143.5,1.35,24.35,928.0,915.21,660.53
2018,4,9,12,30,877.0,152.0,1.4,24.5,920.0,925.07,667.15
2018,4,9,12,45,903.5,135.5,1.4,24.65,918.5,939.06,675.8
2018,4,9,13,0,930.0,119.0,1.4,24.8,917.0,953.35,684.68
2018,4,9,13,15,890.5,133.0,1.4,24.85,884.5,936.45,674.14
2018,4,9,13,30,851.0,147.0,1.4,24.9,852.0,921.18,665.1
2018,4,9,13,45,648.5,226.0,1.4,24.9,753.5,824.64,602.81
2018,4,9,14,0,446.0,305.0,1.4,24.9,655.0,723.42,531.63
2018,4,9,14,15,429.5,295.5,1.4,24.8,621.0,696.94,515.5
2018,4,9,14,30,413.0,286.0,1.4,24.7,587.0,669.15,497.6
2018,4,9,14,45,430.5,264.5,1.4,24.6,563.5,656.11,490.69
2018,4,9,15,0,448.0,243.0,1.4,24.5,540.0,640.56,481.85
2018,4,9,15,15,501.5,209.5,1.4,24.5,521.0,637.97,482.75
2018,4,9,15,30,555.0,176.0,1.4,24.5,502.0,630.32,479.9
2018,4,9,15,45,353.0,191.0,1.35,24.15,392.0,473.93,365.48
2018,4,9,16,0,151.0,206.0,1.3,23.8,282.0,331.03,256.83
2018,4,9,16,15,116.0,183.0,1.25,23.15,237.5,278.57,217.98
2018,4,9,16,30,81.0,160.0,1.2,22.5,193.0,220.81,173.58
2018,4,9,16,45,59.5,127.0,1.15,21.85,149.5,169.24,133.27
2018,4,9,17,0,38.0,94.0,1.1,21.2,106.0,118.99,92.95
2018,4,9,17,15,48.5,69.5,1.15,20.4,81.5,96.28,74.67
2018,4,9,17,30,59.0,45.0,1.2,19.6,57.0,77.01,58.47
2018,4,9,17,45,35.0,32.0,1.2,18.8,38.5,50.37,35.74
2018,4,9,18,0,11.0,19.0,1.2,18.0,20.0,22.45,12.1
2018,4,9,18,15,8.5,12.5,1.2,17.7,13.0,14.8,0.0
2018,4,9,18,30,6.0,6.0,1.2,17.4,6.0,7.48,0.0
2018,4,9,18,45,3.0,3.0,1.2,17.05,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.2,13.9,14.0,11.3,0.0
2018,4,10,6,0,86.0,23.0,1.2,14.1,28.0,19.28,3.12
2018,4,10,6,15,144.5,40.0,1.35,14.5,59.0,32.84,22.32
2018,4,10,6,30,203.0,57.0,1.5,14.9,90.0,45.94,34.73
2018,4,10,6,45,260.5,73.5,1.7,15.3,132.5,54.04,42.33
2018,4,10,7,0,318.0,90.0,1.9,15.7,175.0,68.23,50.01
2018,4,10,7,15,326.5,110.0,1.95,16.05,214.0,104.13,71.04
2018,4,10,7,30,335.0,130.0,2.0,16.4,253.0,145.94,102.02
2018,4,10,7,45,365.0,147.5,2.05,16.75,300.0,180.79,128.92
2018,4,10,8,0,395.0,165.0,2.1,17.1,347.0,223.6,163.69
2018,4,10,8,15,415.0,181.5,2.1,17.45,392.0,265.9,198.83
2018,4,10,8,30,435.0,198.0,2.1,17.8,437.0,310.1,235.32
2018,4,10,8,45,423.0,221.5,2.05,18.2,470.5,350.1,268.32
2018,4,10,9,0,411.0,245.0,2.0,18.6,504.0,388.67,299.19
2018,4,10,9,15,422.0,259.5,2.05,18.9,541.0,428.73,330.6
2018,4,10,9,30,433.0,274.0,2.1,19.2,578.0,469.33,361.74
2018,4,10,9,45,452.0,283.0,2.1,19.5,614.5,509.93,392.23
2018,4,10,10,0,471.0,292.0,2.1,19.8,651.0,551.4,422.78
2018,4,10,10,15,533.0,280.5,2.15,19.95,701.5,602.64,461.11
2018,4,10,10,30,595.0,269.0,2.2,20.1,752.0,657.22,501.29
2018,4,10,10,45,611.5,272.5,2.25,20.3,780.5,695.53,528.51
2018,4,10,11,0,628.0,276.0,2.3,20.5,809.0,733.77,555.42
2018,4,10,11,15,633.0,278.5,2.4,20.55,823.0,761.5,575.25
2018,4,10,11,30,638.0,281.0,2.5,20.6,837.0,787.76,594.0
2018,4,10,11,45,691.5,252.5,2.55,20.65,859.0,822.89,619.95
2018,4,10,12,0,745.0,224.0,2.6,20.7,881.0,857.49,645.01
2018,4,10,12,15,801.5,188.5,2.65,20.7,894.0,884.96,663.75
2018,4,10,12,30,858.0,153.0,2.7,20.7,907.0,912.18,682.42
2018,4,10,12,45,877.0,140.5,2.75,20.75,903.5,923.28,690.17
2018,4,10,13,0,896.0,128.0,2.8,20.8,900.0,934.85,698.49
2018,4,10,13,15,892.5,126.5,2.8,20.75,881.5,934.24,698.63
2018,4,10,13,30,889.0,125.0,2.8,20.7,863.0,930.48,696.9
2018,4,10,13,45,828.5,147.5,2.85,20.65,819.0,902.49,679.29
2018,4,10,14,0,768.0,170.0,2.9,20.6,775.0,871.06,659.44
2018,4,10,14,15,609.5,224.5,2.95,20.4,692.0,783.48,599.17
2018,4,10,14,30,451.0,279.0,3.0,20.2,609.0,695.61,534.7
2018,4,10,14,45,458.0,259.5,3.0,20.05,579.5,675.13,522.32
2018,4,10,15,0,465.0,240.0,3.0,19.9,550.0,652.49,507.81
2018,4,10,15,15,470.0,218.5,3.0,19.9,513.5,623.93,488.56
2018,4,10,15,30,475.0,197.0,3.0,19.9,477.0,593.28,467.56
2018,4,10,15,45,345.5,205.0,3.05,19.2,399.5,484.98,386.05
2018,4,10,16,0,216.0,213.0,3.1,18.5,322.0,385.27,308.71
2018,4,10,16,15,236.5,186.0,3.05,18.05,293.5,371.19,299.72
2018,4,10,16,30,257.0,159.0,3.0,17.6,265.0,346.36,281.59
2018,4,10,16,45,265.5,136.5,3.0,17.15,232.5,317.15,259.1
2018,4,10,17,0,274.0,114.0,3.0,16.7,200.0,286.37,234.47
2018,4,10,17,15,263.5,93.5,2.95,16.2,163.5,246.87,201.46
2018,4,10,17,30,253.0,73.0,2.9,15.7,127.0,214.93,173.36
2018,4,10,17,45,203.0,56.0,2.8,15.25,91.5,156.93,123.01
2018,4,10,18,0,153.0,39.0,2.7,14.8,56.0,110.9,81.36
2018,4,10,18,15,89.0,23.5,2.7,14.6,32.0,61.72,15.88
2018,4,10,18,30,25.0,8.0,2.7,14.4,8.0,14.52,0.0
2018,4,10,18,45,12.5,4.0,2.7,14.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.85,9.3,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,3.15,9.85,18.0,13.76,0.0
2018,4,11,6,0,123.0,26.0,3.3,10.1,34.0,20.47,6.13
2018,4,11,6,15,196.0,40.0,3.3,10.45,67.0,30.69,21.0
2018,4,11,6,30,269.0,54.0,3.3,10.8,100.0,40.38,30.43
2018,4,11,6,45,254.5,75.5,3.25,11.15,131.0,59.64,48.09
2018,4,11,7,0,240.0,97.0,3.2,11.5,162.0,79.2,59.96
2018,4,11,7,15,399.0,101.5,3.1,11.85,237.5,103.88,68.98
2018,4,11,7,30,558.0,106.0,3.0,12.2,313.0,149.87,97.24
2018,4,11,7,45,653.5,104.5,2.95,12.6,382.5,195.81,131.59
2018,4,11,8,0,749.0,103.0,2.9,13.0,452.0,251.93,177.25
2018,4,11,8,15,731.0,115.5,2.65,13.35,487.5,298.25,219.83
2018,4,11,8,30,713.0,128.0,2.4,13.7,523.0,342.25,259.69
2018,4,11,8,45,683.0,147.0,2.15,14.1,551.5,385.07,297.25
2018,4,11,9,0,653.0,166.0,1.9,14.5,580.0,424.32,330.24
2018,4,11,9,15,653.0,180.5,1.7,14.9,618.0,470.19,366.63
2018,4,11,9,30,653.0,195.0,1.5,15.3,656.0,515.18,400.79
2018,4,11,9,45,628.0,218.5,1.3,15.75,680.0,553.25,428.01
2018,4,11,10,0,603.0,242.0,1.1,16.2,704.0,588.19,451.56
2018,4,11,10,15,653.0,232.0,1.35,16.6,749.5,637.74,489.48
2018,4,11,10,30,703.0,222.0,1.6,17.0,795.0,689.61,528.45
2018,4,11,10,45,616.5,268.5,1.85,17.45,780.5,697.67,533.14
2018,4,11,11,0,530.0,315.0,2.1,17.9,766.0,699.22,533.03
2018,4,11,11,15,429.0,363.0,2.45,17.9,732.0,684.23,521.9
2018,4,11,11,30,328.0,411.0,2.8,17.9,698.0,662.92,505.62
2018,4,11,11,45,355.5,399.0,3.15,17.95,712.0,685.59,524.26
2018,4,11,12,0,383.0,387.0,3.5,18.0,726.0,708.04,542.43
2018,4,11,12,15,492.0,346.5,3.65,17.7,781.0,775.47,594.93
2018,4,11,12,30,601.0,306.0,3.8,17.4,836.0,841.78,646.05
2018,4,11,12,45,512.5,336.0,4.0,17.15,784.0,802.17,616.97
2018,4,11,13,0,424.0,366.0,4.2,16.9,732.0,759.54,585.88
2018,4,11,13,15,492.0,330.0,4.25,16.6,746.5,789.37,611.16
2018,4,11,13,30,560.0,294.0,4.3,16.3,761.0,816.68,634.4
2018,4,11,13,45,523.0,296.5,4.35,16.0,722.0,786.72,613.54
2018,4,11,14,0,486.0,299.0,4.4,15.7,683.0,755.26,591.73
2018,4,11,14,15,529.0,267.0,4.35,15.45,669.0,756.73,595.74
2018,4,11,14,30,572.0,235.0,4.3,15.2,655.0,754.53,596.93
2018,4,11,14,45,464.5,254.5,4.25,14.95,584.0,676.52,537.8
2018,4,11,15,0,357.0,274.0,4.2,14.7,513.0,593.25,474.14
2018,4,11,15,15,420.0,233.0,4.2,14.7,495.5,600.81,483.25
2018,4,11,15,30,483.0,192.0,4.2,14.7,478.0,595.15,481.93
2018,4,11,15,45,564.5,160.5,4.15,14.35,467.5,607.71,494.91
2018,4,11,16,0,646.0,129.0,4.1,14.0,457.0,617.2,505.09
2018,4,11,16,15,520.5,135.5,3.95,13.7,381.5,514.14,423.7
2018,4,11,16,30,395.0,142.0,3.8,13.4,306.0,423.37,350.51
2018,4,11,16,45,324.5,126.5,3.7,13.15,249.0,340.9,283.66
2018,4,11,17,0,254.0,111.0,3.6,12.9,192.0,272.19,226.4
2018,4,11,17,15,151.0,91.5,3.35,12.55,137.0,187.64,154.63
2018,4,11,17,30,48.0,72.0,3.1,12.2,82.0,99.71,79.4
2018,4,11,17,45,39.0,53.5,2.85,11.85,60.0,74.34,57.01
2018,4,11,18,0,30.0,35.0,2.6,11.5,38.0,49.23,34.36
2018,4,11,18,15,19.0,21.0,2.6,11.4,22.5,28.79,7.15
2018,4,11,18,30,8.0,7.0,2.6,11.3,7.0,9.03,0.0
2018,4,11,18,45,4.0,3.5,2.6,11.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.65,7.5,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,4,12,5,45,22.5,13.5,2.95,8.1,15.0,13.27,0.0
2018,4,12,6,0,42.0,25.0,3.1,8.4,28.0,22.07,8.92
2018,4,12,6,15,82.0,43.5,3.4,8.7,55.5,37.46,27.21
2018,4,12,6,30,122.0,62.0,3.7,9.0,83.0,49.64,39.0
2018,4,12,6,45,221.0,78.5,4.0,9.35,133.0,61.79,50.39
2018,4,12,7,0,320.0,95.0,4.3,9.7,183.0,75.6,55.33
2018,4,12,7,15,401.0,104.0,4.4,10.0,238.5,108.03,72.5
2018,4,12,7,30,482.0,113.0,4.5,10.3,294.0,149.01,100.6
2018,4,12,7,45,517.0,126.0,4.6,10.6,346.0,193.58,137.01
2018,4,12,8,0,552.0,139.0,4.7,10.9,398.0,241.75,178.33
2018,4,12,8,15,563.5,151.0,4.75,11.15,441.0,285.86,217.82
2018,4,12,8,30,575.0,163.0,4.8,11.4,484.0,330.8,257.83
2018,4,12,8,45,555.0,180.0,4.8,11.7,511.5,368.66,291.82
2018,4,12,9,0,535.0,197.0,4.8,12.0,539.0,404.06,322.75
2018,4,12,9,15,529.0,209.0,4.8,12.25,565.5,439.32,352.63
2018,4,12,9,30,523.0,221.0,4.8,12.5,592.0,473.3,380.7
2018,4,12,9,45,645.5,197.5,4.85,12.75,678.5,546.52,440.03
2018,4,12,10,0,768.0,174.0,4.9,13.0,765.0,629.14,505.83
2018,4,12,10,15,605.0,244.5,4.9,13.2,721.0,620.46,496.74
2018,4,12,10,30,442.0,315.0,4.9,13.4,677.0,598.53,476.87
2018,4,12,10,45,372.5,350.5,4.85,13.55,661.0,600.64,476.63
2018,4,12,11,0,303.0,386.0,4.8,13.7,645.0,596.28,471.06
2018,4,12,11,15,459.5,331.0,4.8,13.85,731.0,679.72,537.79
2018,4,12,11,30,616.0,276.0,4.8,14.0,817.0,769.58,607.87
2018,4,12,11,45,666.0,256.5,4.8,14.15,845.0,810.1,638.27
2018,4,12,12,0,716.0,237.0,4.8,14.3,873.0,850.29,668.44
2018,4,12,12,15,795.5,200.5,4.9,14.35,905.5,896.49,702.38
2018,4,12,12,30,875.0,164.0,5.0,14.4,938.0,943.48,736.46
2018,4,12,12,45,847.5,176.0,5.05,14.5,918.5,941.59,735.16
2018,4,12,13,0,820.0,188.0,5.1,14.6,899.0,936.4,731.93
2018,4,12,13,15,829.0,179.5,5.2,14.55,885.5,940.47,736.26
2018,4,12,13,30,838.0,171.0,5.3,14.5,872.0,941.46,738.45
2018,4,12,13,45,823.5,171.5,5.35,14.45,842.5,927.43,729.63
2018,4,12,14,0,809.0,172.0,5.4,14.4,813.0,910.62,718.96
2018,4,12,14,15,789.5,170.5,5.45,14.3,775.0,888.22,704.39
2018,4,12,14,30,770.0,169.0,5.5,14.2,737.0,860.27,685.76
2018,4,12,14,45,730.5,170.0,5.55,14.1,686.0,816.02,654.89
2018,4,12,15,0,691.0,171.0,5.6,14.0,635.0,770.75,622.98
2018,4,12,15,15,707.5,157.5,5.6,14.0,604.5,754.15,612.17
2018,4,12,15,30,724.0,144.0,5.6,14.0,574.0,734.26,598.75
2018,4,12,15,45,709.0,136.0,5.6,13.6,528.0,693.65,569.74
2018,4,12,16,0,694.0,128.0,5.6,13.2,482.0,651.81,538.88
2018,4,12,16,15,664.0,120.0,5.5,12.9,429.5,598.83,497.88
2018,4,12,16,30,634.0,112.0,5.4,12.6,377.0,546.2,456.25
2018,4,12,16,45,582.0,104.0,5.3,12.3,321.5,481.05,403.27
2018,4,12,17,0,530.0,96.0,5.2,12.0,266.0,418.67,351.19
2018,4,12,17,15,475.5,85.0,4.95,11.6,216.0,353.7,295.55
2018,4,12,17,30,421.0,74.0,4.7,11.2,166.0,295.2,243.77
2018,4,12,17,45,326.0,60.5,4.4,10.85,120.0,221.49,178.4
2018,4,12,18,0,231.0,47.0,4.1,10.5,74.0,157.07,119.95
2018,4,12,18,15,130.5,28.5,3.9,10.2,42.5,87.49,38.13
2018,4,12,18,30,30.0,10.0,3.7,9.9,11.0,17.95,0.0
2018,4,12,18,45,15.0,5.0,3.45,9.6,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.3,6.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.5,6.9,2.0,0.0,0.0
2018,4,13,5,45,80.5,17.0,2.65,7.35,23.0,16.71,0.0
2018,4,13,6,0,156.0,32.0,2.8,7.8,44.0,25.33,12.57
2018,4,13,6,15,273.0,46.5,2.95,8.4,87.0,35.81,25.94
2018,4,13,6,30,390.0,61.0,3.1,9.0,130.0,45.76,35.58
2018,4,13,6,45,472.5,69.0,3.2,9.6,181.5,50.42,40.13
2018,4,13,7,0,555.0,77.0,3.3,10.2,233.0,68.03,43.81
2018,4,13,7,15,608.5,84.0,3.45,10.85,287.5,108.68,64.36
2018,4,13,7,30,662.0,91.0,3.6,11.5,342.0,155.21,97.25
2018,4,13,7,45,700.0,96.0,3.75,12.1,396.5,202.85,136.34
2018,4,13,8,0,738.0,101.0,3.9,12.7,451.0,254.3,180.97
2018,4,13,8,15,764.5,105.0,3.9,13.2,502.5,305.18,226.33
2018,4,13,8,30,791.0,109.0,3.9,13.7,554.0,361.41,275.71
2018,4,13,8,45,810.5,112.5,3.85,14.2,601.5,412.9,320.55
2018,4,13,9,0,830.0,116.0,3.8,14.7,649.0,465.36,365.01
2018,4,13,9,15,849.0,117.0,3.75,15.1,693.0,516.01,407.01
2018,4,13,9,30,868.0,118.0,3.7,15.5,737.0,567.05,448.11
2018,4,13,9,45,884.0,117.5,3.65,15.9,775.0,617.56,487.59
2018,4,13,10,0,900.0,117.0,3.6,16.3,813.0,664.82,523.66
2018,4,13,10,15,906.0,119.0,3.55,16.65,842.0,707.08,555.12
2018,4,13,10,30,912.0,121.0,3.5,17.0,871.0,747.64,584.36
2018,4,13,10,45,915.5,123.5,3.45,17.35,893.0,784.98,609.28
2018,4,13,11,0,919.0,126.0,3.4,17.7,915.0,820.12,632.38
2018,4,13,11,15,921.5,128.0,3.4,17.95,929.5,851.66,653.26
2018,4,13,11,30,924.0,130.0,3.4,18.2,944.0,880.67,672.28
