Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,45,924.5,131.0,3.4,18.45,950.0,904.39,687.6
2018,4,13,12,0,925.0,132.0,3.4,18.7,956.0,925.25,700.98
2018,4,13,12,15,924.0,132.0,3.4,18.85,953.5,940.88,711.11
2018,4,13,12,30,923.0,132.0,3.4,19.0,951.0,953.44,719.27
2018,4,13,12,45,920.5,131.5,3.45,19.1,940.0,961.04,724.67
2018,4,13,13,0,918.0,131.0,3.5,19.2,929.0,965.44,728.07
2018,4,13,13,15,906.0,133.5,3.5,19.25,907.5,961.1,725.48
2018,4,13,13,30,894.0,136.0,3.5,19.3,886.0,953.62,720.96
2018,4,13,13,45,883.0,136.5,3.55,19.3,858.0,941.98,714.2
2018,4,13,14,0,872.0,137.0,3.6,19.3,830.0,932.42,709.01
2018,4,13,14,15,870.0,132.0,3.6,19.25,799.5,917.28,699.87
2018,4,13,14,30,868.0,127.0,3.6,19.2,769.0,899.1,688.75
2018,4,13,14,45,849.0,124.0,3.55,19.1,724.5,865.71,666.88
2018,4,13,15,0,830.0,121.0,3.5,19.0,680.0,830.19,643.51
2018,4,13,15,15,816.5,118.5,3.5,19.0,637.5,797.77,622.23
2018,4,13,15,30,803.0,116.0,3.5,19.0,595.0,763.43,599.39
2018,4,13,15,45,779.0,110.5,3.4,18.65,543.5,716.25,567.26
2018,4,13,16,0,755.0,105.0,3.3,18.3,492.0,671.11,536.22
2018,4,13,16,15,723.5,99.5,3.05,17.9,438.5,617.68,496.62
2018,4,13,16,30,692.0,94.0,2.8,17.5,385.0,564.66,456.35
2018,4,13,16,45,656.0,87.5,2.55,17.1,333.0,508.51,412.59
2018,4,13,17,0,620.0,81.0,2.3,16.7,281.0,453.79,368.63
2018,4,13,17,15,561.0,73.0,2.1,15.9,228.5,387.31,314.47
2018,4,13,17,30,502.0,65.0,1.9,15.1,176.0,324.92,261.71
2018,4,13,17,45,406.5,54.0,1.75,14.3,128.0,248.5,196.28
2018,4,13,18,0,311.0,43.0,1.6,13.5,80.0,181.88,137.17
2018,4,13,18,15,186.5,28.0,1.6,13.1,47.0,105.65,51.52
2018,4,13,18,30,62.0,13.0,1.6,12.7,14.0,29.7,0.0
2018,4,13,18,45,31.0,6.5,1.65,12.3,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.35,10.3,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,4,14,5,45,124.5,16.5,1.25,11.15,26.0,16.22,0.0
2018,4,14,6,0,236.0,31.0,1.2,11.6,50.0,24.35,12.65
2018,4,14,6,15,352.5,42.0,1.35,12.25,94.5,32.65,22.9
2018,4,14,6,30,469.0,53.0,1.5,12.9,139.0,39.3,29.37
2018,4,14,6,45,541.5,60.5,1.6,13.55,191.0,42.39,32.37
2018,4,14,7,0,614.0,68.0,1.7,14.2,243.0,64.41,37.44
2018,4,14,7,15,662.5,73.5,1.75,14.8,297.5,106.87,59.08
2018,4,14,7,30,711.0,79.0,1.8,15.4,352.0,154.56,92.85
2018,4,14,7,45,744.5,83.5,1.85,16.0,406.0,207.02,135.67
2018,4,14,8,0,778.0,88.0,1.9,16.6,460.0,259.15,180.31
2018,4,14,8,15,802.5,91.5,1.9,17.1,511.5,310.86,225.47
2018,4,14,8,30,827.0,95.0,1.9,17.6,563.0,364.46,271.65
2018,4,14,8,45,845.0,98.0,1.95,18.15,610.5,416.71,315.94
2018,4,14,9,0,863.0,101.0,2.0,18.7,658.0,469.7,359.55
2018,4,14,9,15,877.5,103.0,1.95,19.1,701.0,523.85,402.52
2018,4,14,9,30,892.0,105.0,1.9,19.5,744.0,574.32,441.42
2018,4,14,9,45,903.0,106.0,1.9,19.95,780.5,621.47,476.87
2018,4,14,10,0,914.0,107.0,1.9,20.4,817.0,667.68,510.6
2018,4,14,10,15,921.5,108.0,1.85,20.7,846.5,710.44,540.89
2018,4,14,10,30,929.0,109.0,1.8,21.0,876.0,751.56,568.38
2018,4,14,10,45,933.5,110.0,1.8,21.35,897.5,788.66,592.03
2018,4,14,11,0,938.0,111.0,1.8,21.7,919.0,823.56,613.96
2018,4,14,11,15,941.0,111.5,1.7,21.95,933.0,854.44,632.23
2018,4,14,11,30,944.0,112.0,1.6,22.2,947.0,882.73,648.53
2018,4,14,11,45,945.5,112.0,1.55,22.4,952.5,906.56,662.44
2018,4,14,12,0,947.0,112.0,1.5,22.6,958.0,927.49,674.45
2018,4,14,12,15,945.5,112.0,1.45,22.7,955.0,942.79,683.1
2018,4,14,12,30,944.0,112.0,1.4,22.8,952.0,954.93,689.81
2018,4,14,12,45,941.0,112.0,1.35,22.9,941.0,962.51,693.72
2018,4,14,13,0,938.0,112.0,1.3,23.0,930.0,966.84,695.71
2018,4,14,13,15,933.5,111.0,1.35,23.0,911.0,965.52,696.11
2018,4,14,13,30,929.0,110.0,1.4,23.0,892.0,960.93,694.63
2018,4,14,13,45,922.5,108.5,1.45,23.0,865.0,950.8,689.73
2018,4,14,14,0,916.0,107.0,1.5,23.0,838.0,937.53,682.95
2018,4,14,14,15,908.0,105.0,1.55,22.85,804.5,919.36,673.46
2018,4,14,14,30,900.0,103.0,1.6,22.7,771.0,898.29,662.11
2018,4,14,14,45,889.0,100.5,1.7,22.55,731.0,871.36,647.41
2018,4,14,15,0,878.0,98.0,1.8,22.4,691.0,841.94,630.87
2018,4,14,15,15,862.0,95.5,1.8,22.4,645.5,806.2,608.46
2018,4,14,15,30,846.0,93.0,1.8,22.4,600.0,773.25,587.83
2018,4,14,15,45,825.0,89.5,1.95,21.9,550.0,729.12,561.35
2018,4,14,16,0,804.0,86.0,2.1,21.4,500.0,683.93,533.33
2018,4,14,16,15,775.0,82.5,2.15,20.85,447.0,632.5,499.18
2018,4,14,16,30,746.0,79.0,2.2,20.3,394.0,581.17,462.54
2018,4,14,16,45,706.0,74.0,2.2,19.75,340.0,524.33,420.05
2018,4,14,17,0,666.0,69.0,2.2,19.2,286.0,467.05,375.65
2018,4,14,17,15,598.0,63.5,2.15,18.4,231.5,396.84,319.46
2018,4,14,17,30,530.0,58.0,2.1,17.6,177.0,331.59,265.11
2018,4,14,17,45,436.5,48.5,2.05,16.75,129.0,256.43,201.23
2018,4,14,18,0,343.0,39.0,2.0,15.9,81.0,189.62,142.35
2018,4,14,18,15,215.5,26.0,2.0,15.45,48.0,112.82,59.34
2018,4,14,18,30,88.0,13.0,2.0,15.0,15.0,36.99,0.0
2018,4,14,18,45,44.0,6.5,2.0,14.55,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,1.15,11.05,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,1.1,11.2,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,1.05,11.4,25.0,18.18,0.0
2018,4,15,6,0,160.0,33.0,1.0,11.6,46.0,25.89,14.59
2018,4,15,6,15,230.0,46.5,1.1,11.9,81.0,35.47,25.49
2018,4,15,6,30,300.0,60.0,1.2,12.2,116.0,44.54,34.18
2018,4,15,6,45,344.5,75.0,1.3,12.5,159.0,54.28,43.18
2018,4,15,7,0,389.0,90.0,1.4,12.8,202.0,78.83,53.34
2018,4,15,7,15,423.5,105.0,1.4,13.3,250.0,116.65,76.57
2018,4,15,7,30,458.0,120.0,1.4,13.8,298.0,158.24,107.38
2018,4,15,7,45,593.5,111.5,1.4,14.3,376.0,202.18,138.68
2018,4,15,8,0,729.0,103.0,1.4,14.8,454.0,260.26,184.0
2018,4,15,8,15,744.5,109.5,1.45,15.35,501.5,309.7,227.28
2018,4,15,8,30,760.0,116.0,1.5,15.9,549.0,360.18,270.82
2018,4,15,8,45,794.0,115.0,1.55,16.5,600.5,415.24,316.58
2018,4,15,9,0,828.0,114.0,1.6,17.1,652.0,469.3,360.52
2018,4,15,9,15,808.0,130.0,1.75,17.5,683.0,514.34,397.16
2018,4,15,9,30,788.0,146.0,1.9,17.9,714.0,556.36,430.36
2018,4,15,9,45,834.5,135.0,2.05,18.25,762.5,609.06,471.22
2018,4,15,10,0,881.0,124.0,2.2,18.6,811.0,665.92,514.21
2018,4,15,10,15,883.0,128.5,2.35,18.85,838.5,707.0,544.77
2018,4,15,10,30,885.0,133.0,2.5,19.1,866.0,746.15,573.49
2018,4,15,10,45,897.5,131.5,2.65,19.3,891.0,785.41,600.63
2018,4,15,11,0,910.0,130.0,2.8,19.5,916.0,823.06,626.5
2018,4,15,11,15,793.0,193.5,2.9,19.6,886.5,818.69,623.09
2018,4,15,11,30,676.0,257.0,3.0,19.7,857.0,806.81,612.97
2018,4,15,11,45,664.5,264.5,3.1,19.85,857.0,822.9,624.32
2018,4,15,12,0,653.0,272.0,3.2,20.0,857.0,836.52,633.7
2018,4,15,12,15,789.5,200.5,3.3,19.95,906.0,898.37,678.99
2018,4,15,12,30,926.0,129.0,3.4,19.9,955.0,958.43,720.34
2018,4,15,12,45,925.5,127.0,3.5,19.85,944.5,966.19,726.19
2018,4,15,13,0,925.0,125.0,3.6,19.8,934.0,970.75,730.43
2018,4,15,13,15,921.5,123.0,3.75,19.55,915.0,969.36,731.67
2018,4,15,13,30,918.0,121.0,3.9,19.3,896.0,964.72,730.84
2018,4,15,13,45,912.5,119.5,4.0,19.1,870.0,955.59,726.58
2018,4,15,14,0,907.0,118.0,4.1,18.9,844.0,943.35,720.29
2018,4,15,14,15,897.0,116.0,4.15,18.55,809.5,923.56,708.95
2018,4,15,14,30,887.0,114.0,4.2,18.2,775.0,900.96,695.69
2018,4,15,14,45,874.0,111.5,4.25,17.9,734.0,872.61,678.18
2018,4,15,15,0,861.0,109.0,4.3,17.6,693.0,846.78,662.37
2018,4,15,15,15,844.0,106.5,4.3,17.6,647.5,810.64,638.09
2018,4,15,15,30,827.0,104.0,4.3,17.6,602.0,772.71,612.37
2018,4,15,15,45,802.5,101.0,4.3,16.8,551.0,727.05,582.44
2018,4,15,16,0,778.0,98.0,4.3,16.0,500.0,680.58,551.27
2018,4,15,16,15,742.0,94.5,4.25,15.55,445.5,627.82,512.78
2018,4,15,16,30,706.0,91.0,4.2,15.1,391.0,573.37,471.22
2018,4,15,16,45,658.0,86.0,4.2,14.65,336.0,510.99,422.28
2018,4,15,17,0,610.0,81.0,4.2,14.2,281.0,451.02,373.7
2018,4,15,17,15,544.0,73.5,4.0,13.75,228.0,381.67,315.55
2018,4,15,17,30,478.0,66.0,3.8,13.3,175.0,317.08,259.71
2018,4,15,17,45,363.0,56.0,3.6,12.85,126.0,233.39,187.14
2018,4,15,18,0,248.0,46.0,3.4,12.4,77.0,163.13,125.01
2018,4,15,18,15,130.5,28.0,3.35,12.25,43.5,89.28,50.33
2018,4,15,18,30,13.0,10.0,3.3,12.1,10.0,13.44,0.0
2018,4,15,18,45,6.5,5.0,3.3,11.95,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.5,8.45,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.6,8.8,4.0,0.0,0.0
2018,4,16,5,45,36.5,15.0,1.7,9.2,18.0,14.74,0.0
2018,4,16,6,0,64.0,26.0,1.8,9.6,32.0,21.79,11.98
2018,4,16,6,15,160.5,40.5,1.95,9.8,68.0,30.42,21.32
2018,4,16,6,30,257.0,55.0,2.1,10.0,104.0,40.39,30.79
2018,4,16,6,45,148.0,71.5,2.3,10.2,101.5,56.49,45.58
2018,4,16,7,0,39.0,88.0,2.5,10.4,99.0,80.82,63.23
2018,4,16,7,15,51.5,113.0,2.6,10.5,131.0,106.08,83.48
2018,4,16,7,30,64.0,138.0,2.7,10.6,163.0,132.98,105.19
2018,4,16,7,45,207.5,154.0,2.8,10.7,252.0,170.67,130.73
2018,4,16,8,0,351.0,170.0,2.9,10.8,341.0,232.61,178.02
2018,4,16,8,15,297.5,177.0,3.0,10.95,332.5,242.82,189.8
2018,4,16,8,30,244.0,184.0,3.1,11.1,324.0,247.18,196.05
2018,4,16,8,45,166.0,187.5,3.25,11.25,286.0,237.39,190.06
2018,4,16,9,0,88.0,191.0,3.4,11.4,248.0,214.96,172.56
2018,4,16,9,15,137.0,231.0,3.55,11.5,327.0,280.33,225.59
2018,4,16,9,30,186.0,271.0,3.7,11.6,406.0,350.38,281.6
2018,4,16,9,45,96.0,207.0,3.85,11.7,277.0,249.91,200.86
2018,4,16,10,0,6.0,143.0,4.0,11.8,148.0,141.66,111.69
2018,4,16,10,15,5.0,145.5,4.05,11.85,149.5,143.73,113.33
2018,4,16,10,30,4.0,148.0,4.1,11.9,151.0,145.72,114.76
2018,4,16,10,45,107.0,267.0,4.2,11.9,359.5,333.88,268.22
2018,4,16,11,0,210.0,386.0,4.3,11.9,568.0,529.99,421.32
2018,4,16,11,15,151.0,381.0,4.35,11.95,513.0,487.04,386.2
2018,4,16,11,30,92.0,376.0,4.4,12.0,458.0,439.27,347.91
2018,4,16,11,45,160.5,392.5,4.45,12.05,536.5,518.93,411.19
2018,4,16,12,0,229.0,409.0,4.5,12.1,615.0,602.36,475.92
2018,4,16,12,15,184.5,401.5,4.5,12.1,567.0,560.3,442.78
2018,4,16,12,30,140.0,394.0,4.5,12.1,519.0,518.26,409.87
2018,4,16,12,45,356.5,336.5,4.55,12.15,650.5,669.27,531.66
2018,4,16,13,0,573.0,279.0,4.6,12.2,782.0,815.0,645.28
2018,4,16,13,15,370.0,307.5,4.65,12.15,629.5,662.23,527.01
2018,4,16,13,30,167.0,336.0,4.7,12.1,477.0,496.34,396.04
2018,4,16,13,45,228.0,350.0,4.7,12.05,536.5,574.79,458.86
2018,4,16,14,0,289.0,364.0,4.7,12.0,596.0,645.53,514.22
2018,4,16,14,15,278.5,351.0,4.7,11.85,567.0,622.11,497.06
2018,4,16,14,30,268.0,338.0,4.7,11.7,538.0,597.79,479.58
2018,4,16,14,45,434.0,265.0,4.75,11.6,569.0,667.33,539.51
2018,4,16,15,0,600.0,192.0,4.8,11.5,600.0,723.75,588.54
2018,4,16,15,15,478.0,194.0,4.8,11.5,505.5,610.47,500.14
2018,4,16,15,30,356.0,196.0,4.8,11.5,411.0,505.62,416.8
2018,4,16,15,45,372.5,160.0,4.75,11.15,368.5,468.9,390.29
2018,4,16,16,0,389.0,124.0,4.7,10.8,326.0,429.08,360.49
2018,4,16,16,15,556.5,102.0,4.65,10.6,358.0,511.0,430.09
2018,4,16,16,30,724.0,80.0,4.6,10.4,390.0,571.43,480.57
2018,4,16,16,45,637.5,83.0,4.5,10.2,329.0,496.53,418.53
2018,4,16,17,0,551.0,86.0,4.4,10.0,268.0,424.7,358.24
2018,4,16,17,15,439.0,80.0,4.15,9.7,208.5,332.75,279.97
2018,4,16,17,30,327.0,74.0,3.9,9.4,149.0,254.12,211.48
2018,4,16,17,45,264.0,58.5,3.65,9.15,109.0,195.0,158.68
2018,4,16,18,0,201.0,43.0,3.4,8.9,69.0,141.8,110.17
2018,4,16,18,15,121.0,27.5,3.2,8.65,41.0,86.27,51.81
2018,4,16,18,30,41.0,12.0,3.0,8.4,13.0,23.26,0.0
2018,4,16,18,45,20.5,6.0,2.85,8.2,6.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,3.0,1.85,7.3,3.0,0.0,0.0
2018,4,17,5,30,27.0,6.0,1.9,7.6,6.0,5.9,0.0
2018,4,17,5,45,146.0,21.0,1.95,7.9,33.5,20.64,0.0
2018,4,17,6,0,265.0,36.0,2.0,8.2,61.0,28.18,17.73
2018,4,17,6,15,376.0,47.0,2.05,8.55,107.0,36.56,26.97
2018,4,17,6,30,487.0,58.0,2.1,8.9,153.0,43.0,33.31
2018,4,17,6,45,557.5,65.5,2.1,9.2,206.5,45.88,36.17
2018,4,17,7,0,628.0,73.0,2.1,9.5,260.0,77.66,44.98
2018,4,17,7,15,676.0,78.5,2.05,9.9,315.5,121.3,70.4
2018,4,17,7,30,724.0,84.0,2.0,10.3,371.0,170.12,107.21
2018,4,17,7,45,758.5,88.5,1.95,10.7,426.0,223.9,152.68
2018,4,17,8,0,793.0,93.0,1.9,11.1,481.0,277.28,199.48
2018,4,17,8,15,818.0,95.5,1.85,11.6,533.0,329.14,245.57
2018,4,17,8,30,843.0,98.0,1.8,12.1,585.0,382.93,292.51
2018,4,17,8,45,861.5,100.5,1.8,12.6,633.0,435.76,337.75
2018,4,17,9,0,880.0,103.0,1.8,13.1,681.0,489.34,382.21
2018,4,17,9,15,894.5,105.0,1.75,13.5,724.5,544.2,426.07
2018,4,17,9,30,909.0,107.0,1.7,13.9,768.0,595.39,465.77
2018,4,17,9,45,920.5,108.0,1.65,14.3,805.0,643.47,501.92
2018,4,17,10,0,932.0,109.0,1.6,14.7,842.0,690.62,536.22
2018,4,17,10,15,938.5,110.5,1.55,14.95,871.5,733.72,566.87
2018,4,17,10,30,945.0,112.0,1.5,15.2,901.0,775.08,594.13
2018,4,17,10,45,948.5,114.0,1.5,15.5,922.5,812.76,618.38
2018,4,17,11,0,952.0,116.0,1.5,15.8,944.0,848.14,640.84
2018,4,17,11,15,953.5,117.0,1.5,16.0,957.5,878.53,660.0
2018,4,17,11,30,955.0,118.0,1.5,16.2,971.0,906.23,677.31
2018,4,17,11,45,954.0,119.0,1.55,16.4,975.5,929.0,692.0
2018,4,17,12,0,953.0,120.0,1.6,16.6,980.0,948.76,704.81
2018,4,17,12,15,952.0,120.0,1.65,16.7,977.0,964.47,715.31
2018,4,17,12,30,951.0,120.0,1.7,16.8,974.0,977.01,723.9
2018,4,17,12,45,948.0,120.0,1.75,16.9,962.5,984.53,729.35
2018,4,17,13,0,945.0,120.0,1.8,17.0,951.0,988.79,732.85
2018,4,17,13,15,939.5,119.5,1.85,17.0,931.5,986.97,732.81
2018,4,17,13,30,934.0,119.0,1.9,17.0,912.0,981.88,730.82
2018,4,17,13,45,926.0,118.5,2.0,17.0,884.5,971.31,725.95
2018,4,17,14,0,918.0,118.0,2.1,17.0,857.0,957.64,719.09
2018,4,17,14,15,907.5,117.0,2.15,16.9,822.5,938.22,708.13
2018,4,17,14,30,897.0,116.0,2.2,16.8,788.0,916.0,695.32
2018,4,17,14,45,804.5,141.5,2.25,16.75,720.5,854.36,655.17
2018,4,17,15,0,712.0,167.0,2.3,16.7,653.0,792.26,614.22
2018,4,17,15,15,605.0,185.5,2.3,16.7,579.5,709.09,555.29
2018,4,17,15,30,498.0,204.0,2.3,16.7,506.0,626.82,494.71
2018,4,17,15,45,575.5,164.5,2.55,16.25,486.0,628.23,501.45
2018,4,17,16,0,653.0,125.0,2.8,15.8,466.0,626.79,504.95
2018,4,17,16,15,667.0,111.5,2.9,15.4,428.5,599.0,485.95
2018,4,17,16,30,681.0,98.0,3.0,15.0,391.0,568.3,464.11
2018,4,17,16,45,650.0,92.0,3.1,14.65,341.5,515.89,423.7
2018,4,17,17,0,619.0,86.0,3.2,14.3,292.0,464.48,382.7
2018,4,17,17,15,554.5,78.0,3.1,13.6,238.0,394.6,325.27
2018,4,17,17,30,490.0,70.0,3.0,12.9,184.0,329.27,269.67
2018,4,17,17,45,394.0,59.0,2.9,12.25,135.5,251.83,202.63
2018,4,17,18,0,298.0,48.0,2.8,11.6,87.0,185.41,143.47
2018,4,17,18,15,181.5,31.5,2.7,11.25,52.0,112.6,70.68
2018,4,17,18,30,65.0,15.0,2.6,10.9,17.0,33.07,0.0
2018,4,17,18,45,32.5,7.5,2.5,10.5,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.05,8.55,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.0,8.8,2.0,1.97,0.0
2018,4,18,5,45,0.0,9.0,0.9,9.1,9.0,8.68,0.0
2018,4,18,6,0,0.0,16.0,0.8,9.4,16.0,15.43,7.34
2018,4,18,6,15,0.0,24.0,0.8,9.8,24.0,23.16,15.04
2018,4,18,6,30,0.0,32.0,0.8,10.2,32.0,30.89,22.33
2018,4,18,6,45,6.5,55.5,0.8,10.6,57.5,53.44,42.85
2018,4,18,7,0,13.0,79.0,0.8,11.0,83.0,75.37,59.01
2018,4,18,7,15,16.5,105.5,0.85,11.4,111.5,100.43,79.68
2018,4,18,7,30,20.0,132.0,0.9,11.8,140.0,126.02,100.5
2018,4,18,7,45,43.5,167.5,0.9,12.25,188.0,159.44,126.64
2018,4,18,8,0,67.0,203.0,0.9,12.7,236.0,199.21,157.7
2018,4,18,8,15,73.5,226.0,1.0,12.9,265.5,226.35,179.1
2018,4,18,8,30,80.0,249.0,1.1,13.1,295.0,254.27,201.0
2018,4,18,8,45,84.5,269.5,1.15,13.3,322.0,280.0,220.93
2018,4,18,9,0,89.0,290.0,1.2,13.5,349.0,306.19,241.0
2018,4,18,9,15,188.5,306.5,1.2,13.7,441.0,373.42,292.72
2018,4,18,9,30,288.0,323.0,1.2,13.9,533.0,450.0,350.79
2018,4,18,9,45,438.0,287.0,1.2,14.1,624.0,519.46,403.95
2018,4,18,10,0,588.0,251.0,1.2,14.3,715.0,602.5,466.37
2018,4,18,10,15,520.0,285.5,1.3,14.55,707.0,614.32,473.71
2018,4,18,10,30,452.0,320.0,1.4,14.8,699.0,619.79,476.67
2018,4,18,10,45,371.0,365.5,1.55,15.1,681.5,621.39,476.27
2018,4,18,11,0,290.0,411.0,1.7,15.4,664.0,615.99,470.48
2018,4,18,11,15,344.0,401.0,1.9,15.6,705.5,661.99,505.54
2018,4,18,11,30,398.0,391.0,2.1,15.8,747.0,709.7,541.19
2018,4,18,11,45,281.5,416.0,2.35,16.0,668.5,647.07,494.34
2018,4,18,12,0,165.0,441.0,2.6,16.2,590.0,577.04,441.53
2018,4,18,12,15,156.5,441.5,2.75,16.25,582.5,575.93,441.41
2018,4,18,12,30,148.0,442.0,2.9,16.3,575.0,574.04,440.29
2018,4,18,12,45,169.0,437.0,3.05,16.35,587.5,592.74,455.25
2018,4,18,13,0,190.0,432.0,3.2,16.4,600.0,611.06,469.85
2018,4,18,13,15,173.5,426.0,3.3,16.3,577.0,593.34,457.19
2018,4,18,13,30,157.0,420.0,3.4,16.2,554.0,574.88,444.12
2018,4,18,13,45,116.0,395.0,3.5,16.15,492.5,513.63,398.58
2018,4,18,14,0,75.0,370.0,3.6,16.1,431.0,444.45,346.47
2018,4,18,14,15,79.0,357.5,3.65,15.95,419.0,436.15,341.49
2018,4,18,14,30,83.0,345.0,3.7,15.8,407.0,427.43,335.95
2018,4,18,14,45,90.0,327.0,3.75,15.65,391.0,414.9,327.66
2018,4,18,15,0,97.0,309.0,3.8,15.5,375.0,401.7,318.83
2018,4,18,15,15,132.0,289.5,3.8,15.5,373.5,417.51,333.07
2018,4,18,15,30,167.0,270.0,3.8,15.5,372.0,422.44,338.85
2018,4,18,15,45,124.0,245.0,3.85,14.95,317.0,359.38,289.89
2018,4,18,16,0,81.0,220.0,3.9,14.4,262.0,290.28,235.32
2018,4,18,16,15,106.5,196.5,3.9,14.0,246.0,288.94,236.17
2018,4,18,16,30,132.0,173.0,3.9,13.6,230.0,277.1,228.14
2018,4,18,16,45,234.0,141.0,3.85,13.25,226.0,307.14,255.28
2018,4,18,17,0,336.0,109.0,3.8,12.9,222.0,328.09,273.7
2018,4,18,17,15,371.5,88.0,3.5,12.3,192.5,308.73,257.11
2018,4,18,17,30,407.0,67.0,3.2,11.7,163.0,285.08,235.48
2018,4,18,17,45,269.0,53.5,2.95,11.1,110.0,191.72,155.02
2018,4,18,18,0,131.0,40.0,2.7,10.5,57.0,104.04,79.74
2018,4,18,18,15,88.0,26.5,2.55,10.05,35.5,68.49,42.97
2018,4,18,18,30,45.0,13.0,2.4,9.6,14.0,25.56,0.0
2018,4,18,18,45,22.5,6.5,2.2,9.15,7.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,2.2,7.2,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,2.3,7.3,9.0,8.85,0.0
2018,4,19,5,45,221.5,21.0,2.35,7.45,40.0,17.29,0.0
2018,4,19,6,0,372.0,33.0,2.4,7.6,71.0,25.96,16.53
2018,4,19,6,15,476.0,41.5,2.4,7.95,119.5,30.69,21.91
2018,4,19,6,30,580.0,50.0,2.4,8.3,168.0,35.19,26.39
2018,4,19,6,45,644.0,56.0,2.45,8.6,223.0,37.34,28.52
2018,4,19,7,0,708.0,62.0,2.5,8.9,278.0,81.47,43.62
2018,4,19,7,15,747.5,66.0,2.6,9.45,333.0,127.25,71.8
2018,4,19,7,30,787.0,70.0,2.7,10.0,388.0,177.32,110.92
2018,4,19,7,45,814.5,73.5,2.8,10.55,442.0,228.52,155.43
2018,4,19,8,0,842.0,77.0,2.9,11.1,496.0,282.3,203.69
2018,4,19,8,15,860.5,80.5,3.05,11.7,547.0,339.8,255.3
2018,4,19,8,30,879.0,84.0,3.2,12.3,598.0,394.17,303.65
2018,4,19,8,45,892.5,87.5,3.35,12.85,645.0,447.36,350.1
2018,4,19,9,0,906.0,91.0,3.5,13.4,692.0,500.72,395.39
2018,4,19,9,15,914.0,94.5,3.6,13.8,733.0,551.22,437.34
2018,4,19,9,30,922.0,98.0,3.7,14.2,774.0,600.92,477.48
2018,4,19,9,45,926.0,102.0,3.8,14.55,808.5,647.69,514.39
2018,4,19,10,0,930.0,106.0,3.9,14.9,843.0,692.92,549.23
2018,4,19,10,15,938.0,106.5,3.95,15.1,872.5,735.89,581.89
2018,4,19,10,30,946.0,107.0,4.0,15.3,902.0,777.23,610.87
2018,4,19,10,45,953.0,106.0,4.1,15.45,924.0,814.56,637.05
2018,4,19,11,0,960.0,105.0,4.2,15.6,946.0,849.77,661.6
2018,4,19,11,15,962.0,105.5,4.25,15.75,959.0,880.09,682.37
2018,4,19,11,30,964.0,106.0,4.3,15.9,972.0,907.71,701.24
2018,4,19,11,45,964.5,107.0,4.35,16.0,977.5,931.72,717.82
2018,4,19,12,0,965.0,108.0,4.4,16.1,983.0,952.75,732.38
2018,4,19,12,15,961.0,109.5,4.45,16.15,979.0,967.21,742.62
2018,4,19,12,30,957.0,111.0,4.5,16.2,975.0,978.43,750.76
2018,4,19,12,45,950.0,114.0,4.6,16.25,963.0,985.17,756.37
2018,4,19,13,0,943.0,117.0,4.7,16.3,951.0,988.62,759.85
2018,4,19,13,15,940.0,115.0,4.75,16.25,932.0,987.4,760.11
2018,4,19,13,30,937.0,113.0,4.8,16.2,913.0,982.9,758.23
2018,4,19,13,45,932.0,111.0,4.85,16.2,886.5,973.31,752.78
2018,4,19,14,0,927.0,109.0,4.9,16.2,860.0,960.54,745.23
2018,4,19,14,15,918.5,107.5,4.9,16.1,826.0,942.07,733.64
2018,4,19,14,30,910.0,106.0,4.9,16.0,792.0,920.71,720.09
2018,4,19,14,45,899.0,103.5,4.9,15.9,752.0,893.37,702.27
2018,4,19,15,0,888.0,101.0,4.9,15.8,712.0,863.53,682.62
2018,4,19,15,15,872.5,98.5,4.9,15.8,666.0,827.7,658.24
2018,4,19,15,30,857.0,96.0,4.9,15.8,620.0,794.74,635.86
2018,4,19,15,45,835.0,93.5,4.75,15.45,569.5,750.38,604.79
2018,4,19,16,0,813.0,91.0,4.6,15.1,519.0,705.01,572.66
2018,4,19,16,15,782.0,87.5,4.45,14.85,465.0,651.55,533.65
2018,4,19,16,30,751.0,84.0,4.3,14.6,411.0,598.31,492.56
2018,4,19,16,45,708.5,80.0,4.15,14.35,356.0,540.7,446.71
2018,4,19,17,0,666.0,76.0,4.0,14.1,301.0,482.61,399.4
2018,4,19,17,15,605.0,70.0,3.65,13.55,247.0,414.7,342.81
2018,4,19,17,30,544.0,64.0,3.3,13.0,193.0,351.05,287.97
2018,4,19,17,45,449.5,55.0,2.95,12.4,143.5,274.16,220.99
2018,4,19,18,0,355.0,46.0,2.6,11.8,94.0,205.31,159.53
2018,4,19,18,15,226.5,32.0,2.5,11.4,57.5,130.34,86.91
2018,4,19,18,30,98.0,18.0,2.4,11.0,21.0,45.75,0.0
2018,4,19,18,45,49.0,9.0,2.25,10.55,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,20,5,15,22.0,4.5,1.55,9.25,4.5,0.0,0.0
2018,4,20,5,30,44.0,9.0,1.6,9.6,9.0,8.85,0.0
2018,4,20,5,45,159.0,24.0,1.65,10.0,38.5,19.08,0.0
2018,4,20,6,0,274.0,39.0,1.7,10.4,68.0,30.29,20.21
2018,4,20,6,15,375.5,50.5,1.75,10.85,114.5,38.96,29.02
2018,4,20,6,30,477.0,62.0,1.8,11.3,161.0,45.74,35.53
2018,4,20,6,45,545.0,69.5,1.85,11.75,214.0,48.82,38.48
2018,4,20,7,0,613.0,77.0,1.9,12.2,267.0,88.54,50.91
2018,4,20,7,15,660.0,82.5,1.95,12.75,321.5,131.74,78.01
2018,4,20,7,30,707.0,88.0,2.0,13.3,376.0,180.0,115.16
2018,4,20,7,45,742.0,91.5,2.05,13.9,430.0,228.9,156.55
2018,4,20,8,0,777.0,95.0,2.1,14.5,484.0,284.45,204.63
2018,4,20,8,15,801.0,98.0,2.15,15.15,535.0,335.73,249.6
2018,4,20,8,30,825.0,101.0,2.2,15.8,586.0,388.84,295.32
2018,4,20,8,45,844.0,103.0,2.3,16.45,633.5,440.55,339.03
2018,4,20,9,0,863.0,105.0,2.4,17.1,681.0,493.07,382.14
2018,4,20,9,15,880.5,105.0,2.5,17.6,724.0,546.77,425.08
2018,4,20,9,30,898.0,105.0,2.6,18.1,767.0,597.1,464.42
2018,4,20,9,45,913.5,103.5,2.7,18.6,804.0,644.69,500.77
2018,4,20,10,0,929.0,102.0,2.8,19.1,841.0,691.66,535.77
2018,4,20,10,15,935.0,103.5,2.85,19.4,870.0,734.08,566.53
2018,4,20,10,30,941.0,105.0,2.9,19.7,899.0,774.73,593.9
2018,4,20,10,45,945.0,106.0,2.95,20.05,920.0,811.45,618.16
2018,4,20,11,0,949.0,107.0,3.0,20.4,941.0,845.91,640.7
2018,4,20,11,15,951.5,107.5,3.05,20.6,954.0,876.26,660.67
2018,4,20,11,30,954.0,108.0,3.1,20.8,967.0,903.98,678.82
2018,4,20,11,45,954.5,108.0,3.15,21.0,972.0,926.74,693.61
2018,4,20,12,0,955.0,108.0,3.2,21.2,977.0,946.54,706.48
2018,4,20,12,15,954.5,107.5,3.25,21.3,973.5,961.91,716.74
2018,4,20,12,30,954.0,107.0,3.3,21.4,970.0,974.13,725.02
2018,4,20,12,45,951.5,106.0,3.35,21.5,958.5,980.8,729.74
2018,4,20,13,0,949.0,105.0,3.4,21.6,947.0,984.2,732.44
2018,4,20,13,15,944.5,104.5,3.4,21.6,927.5,982.97,732.13
2018,4,20,13,30,940.0,104.0,3.4,21.6,908.0,978.47,729.8
2018,4,20,13,45,933.5,103.0,3.45,21.6,881.5,968.39,724.24
2018,4,20,14,0,927.0,102.0,3.5,21.6,855.0,955.17,716.7
2018,4,20,14,15,918.0,100.5,3.5,21.45,821.0,936.13,705.39
2018,4,20,14,30,909.0,99.0,3.5,21.3,787.0,914.23,692.2
2018,4,20,14,45,897.0,97.5,3.55,21.2,747.0,887.01,675.53
2018,4,20,15,0,885.0,96.0,3.6,21.1,707.0,857.36,657.11
2018,4,20,15,15,870.0,93.5,3.6,21.1,661.5,821.92,633.98
2018,4,20,15,30,855.0,91.0,3.6,21.1,616.0,784.59,609.37
2018,4,20,15,45,835.0,88.0,3.5,20.6,566.0,745.86,584.19
2018,4,20,16,0,815.0,85.0,3.4,20.1,516.0,701.33,554.41
2018,4,20,16,15,787.5,81.5,3.3,19.7,463.5,650.18,518.99
2018,4,20,16,30,760.0,78.0,3.2,19.3,411.0,599.02,481.66
2018,4,20,16,45,722.5,73.5,3.05,18.85,356.5,540.85,437.24
2018,4,20,17,0,685.0,69.0,2.9,18.4,302.0,486.62,394.42
2018,4,20,17,15,631.0,63.0,2.65,17.6,249.0,421.54,341.84
2018,4,20,17,30,577.0,57.0,2.4,16.8,196.0,360.19,290.35
2018,4,20,17,45,493.5,48.5,2.15,15.95,146.5,287.17,227.92
2018,4,20,18,0,410.0,40.0,1.9,15.1,97.0,221.54,169.93
2018,4,20,18,15,277.5,28.0,1.9,14.6,59.5,143.78,96.52
2018,4,20,18,30,145.0,16.0,1.9,14.1,22.0,57.56,0.0
2018,4,20,18,45,72.5,8.0,1.85,13.6,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.5,1.7,9.55,5.0,0.0,0.0
2018,4,21,5,30,60.0,9.0,1.7,10.1,10.0,8.85,0.0
2018,4,21,5,45,186.5,23.5,1.7,10.65,41.0,18.55,1.27
2018,4,21,6,0,313.0,38.0,1.7,11.2,72.0,30.37,20.4
2018,4,21,6,15,409.0,47.5,1.7,11.8,118.0,35.72,26.1
2018,4,21,6,30,505.0,57.0,1.7,12.4,164.0,40.82,31.01
2018,4,21,6,45,567.5,64.5,1.7,13.0,216.5,46.96,36.63
2018,4,21,7,0,630.0,72.0,1.7,13.6,269.0,87.87,48.6
2018,4,21,7,15,673.5,77.0,1.6,14.3,323.0,131.35,76.35
2018,4,21,7,30,717.0,82.0,1.5,15.0,377.0,179.48,113.54
2018,4,21,7,45,748.0,86.0,1.45,15.75,430.0,231.77,157.51
2018,4,21,8,0,779.0,90.0,1.4,16.5,483.0,283.55,202.0
2018,4,21,8,15,801.5,93.5,1.4,17.35,533.5,334.94,246.2
2018,4,21,8,30,824.0,97.0,1.4,18.2,584.0,387.99,290.73
2018,4,21,8,45,841.0,99.5,1.4,19.0,630.5,439.24,332.74
2018,4,21,9,0,858.0,102.0,1.4,19.8,677.0,494.6,376.27
2018,4,21,9,15,873.0,103.0,1.4,20.4,719.0,544.19,414.47
2018,4,21,9,30,888.0,104.0,1.4,21.0,761.0,593.65,451.32
2018,4,21,9,45,900.0,104.0,1.35,21.55,796.5,640.03,484.54
2018,4,21,10,0,912.0,104.0,1.3,22.1,832.0,685.54,516.02
2018,4,21,10,15,918.5,105.0,1.3,22.45,860.5,727.14,544.38
2018,4,21,10,30,925.0,106.0,1.3,22.8,889.0,767.02,569.52
2018,4,21,10,45,930.0,106.5,1.25,23.15,910.0,803.43,591.43
2018,4,21,11,0,935.0,107.0,1.2,23.5,931.0,837.67,611.6
2018,4,21,11,15,937.5,108.0,1.15,23.8,944.5,868.03,629.09
2018,4,21,11,30,940.0,109.0,1.1,24.1,958.0,895.82,644.75
2018,4,21,11,45,940.5,109.0,1.1,24.35,962.5,918.2,657.78
2018,4,21,12,0,941.0,109.0,1.1,24.6,967.0,937.68,669.03
2018,4,21,12,15,940.5,108.5,1.05,24.75,964.0,952.78,677.01
2018,4,21,12,30,940.0,108.0,1.0,24.9,961.0,964.77,683.12
2018,4,21,12,45,937.5,108.0,0.95,25.05,950.0,972.27,686.54
2018,4,21,13,0,935.0,108.0,0.9,25.2,939.0,976.57,688.12
2018,4,21,13,15,931.0,106.5,0.9,25.2,919.5,974.71,687.42
2018,4,21,13,30,927.0,105.0,0.9,25.2,900.0,969.62,684.94
2018,4,21,13,45,920.5,104.0,0.85,25.2,873.5,959.56,678.61
2018,4,21,14,0,914.0,103.0,0.8,25.2,847.0,946.4,670.53
2018,4,21,14,15,889.5,109.0,0.9,25.1,809.0,921.55,658.34
2018,4,21,14,30,865.0,115.0,1.0,25.0,771.0,894.43,644.61
2018,4,21,14,45,859.0,110.0,1.1,24.9,733.0,869.53,632.04
2018,4,21,15,0,853.0,105.0,1.2,24.8,695.0,842.01,617.48
2018,4,21,15,15,848.0,98.5,1.2,24.8,653.0,811.18,598.99
2018,4,21,15,30,843.0,92.0,1.2,24.8,611.0,782.63,581.93
2018,4,21,15,45,821.5,89.5,1.4,24.3,561.5,738.97,557.57
2018,4,21,16,0,800.0,87.0,1.6,23.8,512.0,694.32,531.55
2018,4,21,16,15,771.5,83.5,1.65,23.3,459.5,642.96,498.54
2018,4,21,16,30,743.0,80.0,1.7,22.8,407.0,591.68,463.44
2018,4,21,16,45,705.0,75.5,1.8,22.3,353.5,533.81,421.83
2018,4,21,17,0,667.0,71.0,1.9,21.8,300.0,480.07,381.53
2018,4,21,17,15,613.0,64.5,1.85,20.8,247.0,415.08,331.01
2018,4,21,17,30,559.0,58.0,1.8,19.8,194.0,353.85,281.31
2018,4,21,17,45,477.0,49.5,1.75,18.85,145.5,282.16,221.39
2018,4,21,18,0,395.0,41.0,1.7,17.9,97.0,217.69,165.53
2018,4,21,18,15,267.5,29.0,1.7,17.35,60.0,141.98,95.92
2018,4,21,18,30,140.0,17.0,1.7,16.8,23.0,57.4,0.0
2018,4,21,18,45,70.0,8.5,1.7,16.3,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,22,5,15,37.5,5.0,1.05,14.65,5.5,0.0,0.0
2018,4,22,5,30,75.0,10.0,1.0,15.0,11.0,9.83,0.0
2018,4,22,5,45,216.0,23.0,1.0,15.35,44.0,18.51,3.42
2018,4,22,6,0,357.0,36.0,1.0,15.7,77.0,28.05,18.18
2018,4,22,6,15,452.5,45.0,1.0,16.15,124.5,33.11,23.39
2018,4,22,6,30,548.0,54.0,1.0,16.6,172.0,37.92,27.94
2018,4,22,6,45,609.0,60.0,1.05,17.05,225.0,46.03,29.12
2018,4,22,7,0,670.0,66.0,1.1,17.5,278.0,88.01,45.75
2018,4,22,7,15,711.5,70.5,1.05,18.1,332.5,136.38,77.42
2018,4,22,7,30,753.0,75.0,1.0,18.7,387.0,185.63,115.29
2018,4,22,7,45,782.5,79.0,1.0,19.25,441.0,236.07,157.47
2018,4,22,8,0,812.0,83.0,1.0,19.8,495.0,289.3,202.77
2018,4,22,8,15,833.5,86.0,1.0,20.5,546.0,341.63,247.18
2018,4,22,8,30,855.0,89.0,1.0,21.2,597.0,399.46,294.64
2018,4,22,8,45,871.5,91.5,1.05,21.85,644.5,451.81,336.97
2018,4,22,9,0,888.0,94.0,1.1,22.5,692.0,504.61,378.31
2018,4,22,9,15,901.5,95.0,1.15,22.85,734.0,554.74,416.89
2018,4,22,9,30,915.0,96.0,1.2,23.2,776.0,604.55,454.11
2018,4,22,9,45,926.0,97.5,1.25,23.55,813.0,652.76,489.13
2018,4,22,10,0,937.0,99.0,1.3,23.9,850.0,699.98,522.53
2018,4,22,10,15,943.5,100.5,1.3,24.15,879.0,742.92,551.26
2018,4,22,10,30,950.0,102.0,1.3,24.4,908.0,784.09,577.13
2018,4,22,10,45,954.5,102.5,1.35,24.65,929.5,820.87,600.37
2018,4,22,11,0,959.0,103.0,1.4,24.9,951.0,855.39,622.02
2018,4,22,11,15,961.5,104.5,1.45,25.05,965.0,886.82,641.82
2018,4,22,11,30,964.0,106.0,1.5,25.2,979.0,915.6,659.9
2018,4,22,11,45,964.5,107.5,1.55,25.35,985.0,939.89,675.12
2018,4,22,12,0,965.0,109.0,1.6,25.5,991.0,961.22,688.54
2018,4,22,12,15,962.5,110.0,1.65,25.55,987.5,976.32,698.39
2018,4,22,12,30,960.0,111.0,1.7,25.6,984.0,988.23,706.39
2018,4,22,12,45,955.0,112.0,1.8,25.6,972.0,994.6,711.86
2018,4,22,13,0,950.0,113.0,1.9,25.6,960.0,997.68,715.41
2018,4,22,13,15,945.0,112.5,1.95,25.5,940.5,995.96,715.71
2018,4,22,13,30,940.0,112.0,2.0,25.4,921.0,990.98,714.1
2018,4,22,13,45,932.5,111.5,2.05,25.35,893.5,980.48,708.97
2018,4,22,14,0,925.0,111.0,2.1,25.3,866.0,966.87,701.97
2018,4,22,14,15,914.5,110.0,2.15,25.1,831.5,947.03,691.41
2018,4,22,14,30,904.0,109.0,2.2,24.9,797.0,924.39,679.05
2018,4,22,14,45,889.0,108.0,2.25,24.75,755.5,895.2,662.19
2018,4,22,15,0,874.0,107.0,2.3,24.6,714.0,863.75,643.71
2018,4,22,15,15,863.0,103.0,2.3,24.6,670.0,835.12,626.22
2018,4,22,15,30,852.0,99.0,2.3,24.6,626.0,799.44,603.76
2018,4,22,15,45,831.5,96.0,2.3,24.05,576.0,755.68,576.74
2018,4,22,16,0,811.0,93.0,2.3,23.5,526.0,710.83,548.45
2018,4,22,16,15,783.5,89.0,2.25,23.0,472.5,659.14,514.21
2018,4,22,16,30,756.0,85.0,2.2,22.5,419.0,607.43,477.91
2018,4,22,16,45,718.5,80.0,2.1,22.0,364.5,551.29,436.43
2018,4,22,17,0,681.0,75.0,2.0,21.5,310.0,494.27,392.98
2018,4,22,17,15,602.5,70.5,1.9,20.55,252.5,417.79,333.43
2018,4,22,17,30,524.0,66.0,1.8,19.6,195.0,347.08,276.3
2018,4,22,17,45,394.0,56.5,1.65,18.7,140.0,254.39,200.05
2018,4,22,18,0,264.0,47.0,1.5,17.8,85.0,173.13,131.96
2018,4,22,18,15,194.0,33.0,1.5,17.25,54.5,121.89,83.54
2018,4,22,18,30,124.0,19.0,1.5,16.7,24.0,55.0,0.0
2018,4,22,18,45,62.0,9.5,1.5,16.15,12.0,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,23,5,15,34.5,6.5,0.9,13.15,7.0,0.0,0.0
2018,4,23,5,30,69.0,13.0,0.9,13.5,14.0,12.78,0.0
2018,4,23,5,45,193.0,27.5,0.85,13.9,46.5,21.74,7.04
2018,4,23,6,0,317.0,42.0,0.8,14.3,79.0,33.81,23.36
2018,4,23,6,15,411.5,53.0,0.9,14.85,127.0,40.41,29.97
2018,4,23,6,30,506.0,64.0,1.0,15.4,175.0,46.63,35.82
2018,4,23,6,45,567.0,72.0,1.1,16.0,228.0,58.26,38.15
2018,4,23,7,0,628.0,80.0,1.2,16.6,281.0,99.83,56.44
2018,4,23,7,15,669.5,86.5,1.25,17.25,335.5,144.45,85.94
2018,4,23,7,30,711.0,93.0,1.3,17.9,390.0,193.53,124.05
2018,4,23,7,45,740.0,98.0,1.35,18.55,443.0,242.82,165.37
2018,4,23,8,0,769.0,103.0,1.4,19.2,496.0,294.88,209.71
2018,4,23,8,15,791.0,107.0,1.5,19.7,546.5,349.6,256.25
2018,4,23,8,30,813.0,111.0,1.6,20.2,597.0,402.42,300.55
2018,4,23,8,45,828.5,114.5,1.65,20.75,643.0,453.41,342.28
2018,4,23,9,0,844.0,118.0,1.7,21.3,689.0,504.91,383.14
2018,4,23,9,15,862.0,118.5,1.7,21.65,732.0,555.24,422.04
2018,4,23,9,30,880.0,119.0,1.7,22.0,775.0,608.47,461.76
2018,4,23,9,45,896.0,117.5,1.75,22.3,812.5,655.62,496.56
