Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,30,732.0,88.0,1.7,13.1,418.0,219.08,148.74
2018,5,3,7,45,760.0,91.5,1.65,13.55,470.0,271.47,194.38
2018,5,3,8,0,788.0,95.0,1.6,14.0,522.0,323.04,239.43
2018,5,3,8,15,809.0,98.0,1.55,14.65,571.5,374.03,283.32
2018,5,3,8,30,830.0,101.0,1.5,15.3,621.0,426.47,327.11
2018,5,3,8,45,846.5,103.5,1.5,15.95,667.0,477.61,368.72
2018,5,3,9,0,863.0,106.0,1.5,16.6,713.0,532.63,411.74
2018,5,3,9,15,874.5,107.5,1.55,17.15,753.0,580.63,448.73
2018,5,3,9,30,886.0,109.0,1.6,17.7,793.0,628.18,484.32
2018,5,3,9,45,894.5,111.5,1.65,18.3,827.5,674.05,517.57
2018,5,3,10,0,903.0,114.0,1.7,18.9,862.0,718.8,549.13
2018,5,3,10,15,909.5,115.0,1.7,19.4,889.5,759.42,575.48
2018,5,3,10,30,916.0,116.0,1.7,19.9,917.0,798.37,599.99
2018,5,3,10,45,920.5,117.0,1.75,20.35,937.5,833.91,622.49
2018,5,3,11,0,925.0,118.0,1.8,20.8,958.0,867.31,643.41
2018,5,3,11,15,928.0,118.5,1.8,21.15,971.0,896.69,661.25
2018,5,3,11,30,931.0,119.0,1.8,21.5,984.0,923.57,677.38
2018,5,3,11,45,932.0,119.0,1.85,21.85,988.5,945.58,690.9
2018,5,3,12,0,933.0,119.0,1.9,22.2,993.0,964.79,702.66
2018,5,3,12,15,934.5,117.5,1.95,22.4,990.5,980.08,712.4
2018,5,3,12,30,936.0,116.0,2.0,22.6,988.0,992.38,720.33
2018,5,3,12,45,937.0,113.0,2.05,22.75,977.5,999.64,725.3
2018,5,3,13,0,938.0,110.0,2.1,22.9,967.0,1003.71,728.41
2018,5,3,13,15,934.5,109.0,2.15,23.0,948.0,1002.36,728.32
2018,5,3,13,30,931.0,108.0,2.2,23.1,929.0,997.82,726.36
2018,5,3,13,45,925.5,106.5,2.25,23.15,902.5,987.72,721.08
2018,5,3,14,0,920.0,105.0,2.3,23.2,876.0,974.55,713.94
2018,5,3,14,15,912.5,103.5,2.35,23.15,843.0,956.54,703.99
2018,5,3,14,30,905.0,102.0,2.4,23.1,810.0,935.7,692.23
2018,5,3,14,45,894.5,100.0,2.5,23.05,770.5,908.95,676.97
2018,5,3,15,0,884.0,98.0,2.6,23.0,731.0,879.77,659.94
2018,5,3,15,15,870.0,95.5,2.6,23.0,686.5,844.84,637.95
2018,5,3,15,30,856.0,93.0,2.6,23.0,642.0,808.03,614.52
2018,5,3,15,45,837.5,90.0,2.65,22.65,593.0,770.2,591.27
2018,5,3,16,0,819.0,87.0,2.7,22.3,544.0,726.4,563.32
2018,5,3,16,15,794.5,83.5,2.75,21.95,492.0,676.79,530.59
2018,5,3,16,30,770.0,80.0,2.8,21.6,440.0,626.98,496.87
2018,5,3,16,45,736.0,76.5,2.8,21.25,387.0,571.15,455.75
2018,5,3,17,0,702.0,73.0,2.8,20.9,334.0,518.83,415.9
2018,5,3,17,15,653.0,67.5,2.65,20.15,280.5,455.24,366.15
2018,5,3,17,30,604.0,62.0,2.5,19.4,227.0,394.87,317.13
2018,5,3,17,45,531.0,55.0,2.35,18.65,177.0,325.17,258.93
2018,5,3,18,0,458.0,48.0,2.2,17.9,127.0,261.6,203.96
2018,5,3,18,15,345.0,37.5,2.15,17.25,85.5,186.08,138.53
2018,5,3,18,30,232.0,27.0,2.1,16.6,44.0,117.41,63.48
2018,5,3,18,45,122.5,14.5,2.0,15.95,23.0,47.18,0.0
2018,5,3,19,0,13.0,2.0,1.9,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.9,15.0,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,4,5,15,76.0,12.0,1.1,12.35,16.5,11.8,0.0
2018,5,4,5,30,152.0,24.0,1.1,12.9,33.0,19.01,0.07
2018,5,4,5,45,267.0,37.0,1.1,13.45,71.5,28.58,18.56
2018,5,4,6,0,382.0,50.0,1.1,14.0,110.0,38.46,28.22
2018,5,4,6,15,445.0,59.5,1.1,14.45,155.0,43.42,33.04
2018,5,4,6,30,508.0,69.0,1.1,14.9,200.0,49.25,38.37
2018,5,4,6,45,464.0,90.0,1.15,15.35,230.5,92.23,58.0
2018,5,4,7,0,420.0,111.0,1.2,15.8,261.0,130.41,86.07
2018,5,4,7,15,422.0,131.0,1.15,16.4,302.0,170.82,118.07
2018,5,4,7,30,424.0,151.0,1.1,17.0,343.0,211.65,151.91
2018,5,4,7,45,452.5,164.5,1.0,17.55,391.5,254.21,186.53
2018,5,4,8,0,481.0,178.0,0.9,18.1,440.0,299.6,223.23
2018,5,4,8,15,460.5,203.5,0.9,18.8,473.0,340.3,256.56
2018,5,4,8,30,440.0,229.0,0.9,19.5,506.0,378.86,287.02
2018,5,4,8,45,454.0,242.5,0.9,20.25,546.0,420.61,318.6
2018,5,4,9,0,468.0,256.0,0.9,21.0,586.0,463.3,349.94
2018,5,4,9,15,487.5,266.0,0.95,21.55,627.0,506.73,381.6
2018,5,4,9,30,507.0,276.0,1.0,22.1,668.0,551.25,413.34
2018,5,4,9,45,497.0,295.0,1.0,22.7,693.5,585.93,436.6
2018,5,4,10,0,487.0,314.0,1.0,23.3,719.0,619.08,458.22
2018,5,4,10,15,576.0,286.5,1.15,23.65,780.5,679.25,501.74
2018,5,4,10,30,665.0,259.0,1.3,24.0,842.0,743.17,547.05
2018,5,4,10,45,660.5,270.0,1.4,24.35,860.0,774.56,567.54
2018,5,4,11,0,656.0,281.0,1.5,24.7,878.0,804.16,586.91
2018,5,4,11,15,737.0,233.5,1.55,24.85,913.0,848.72,618.47
2018,5,4,11,30,818.0,186.0,1.6,25.0,948.0,893.34,646.91
2018,5,4,11,45,819.5,185.5,1.65,25.1,952.0,913.95,659.86
2018,5,4,12,0,821.0,185.0,1.7,25.2,956.0,932.12,671.55
2018,5,4,12,15,657.5,275.0,1.75,25.15,891.0,886.83,641.85
2018,5,4,12,30,494.0,365.0,1.8,25.1,826.0,834.08,603.59
2018,5,4,12,45,501.0,363.5,1.85,25.1,826.5,847.28,613.65
2018,5,4,13,0,508.0,362.0,1.9,25.1,827.0,858.74,621.98
2018,5,4,13,15,533.0,342.5,1.95,25.0,821.5,867.27,629.56
2018,5,4,13,30,558.0,323.0,2.0,24.9,816.0,873.48,635.74
2018,5,4,13,45,599.5,289.5,2.05,24.8,805.0,878.19,641.77
2018,5,4,14,0,641.0,256.0,2.1,24.7,794.0,881.75,647.08
2018,5,4,14,15,704.5,211.0,2.15,24.5,781.0,888.63,654.6
2018,5,4,14,30,768.0,166.0,2.2,24.3,768.0,886.19,654.99
2018,5,4,14,45,791.5,145.5,2.2,24.15,739.0,873.06,647.9
2018,5,4,15,0,815.0,125.0,2.2,24.0,710.0,855.92,638.29
2018,5,4,15,15,824.0,112.5,2.2,24.0,673.0,831.22,623.26
2018,5,4,15,30,833.0,100.0,2.2,24.0,636.0,803.33,606.07
2018,5,4,15,45,814.0,97.0,2.35,23.45,587.5,761.0,581.04
2018,5,4,16,0,795.0,94.0,2.5,22.9,539.0,717.59,554.62
2018,5,4,16,15,768.5,91.0,2.6,22.4,487.5,667.94,522.51
2018,5,4,16,30,742.0,88.0,2.7,21.9,436.0,618.26,489.02
2018,5,4,16,45,706.5,83.0,2.8,21.4,382.5,563.29,449.18
2018,5,4,17,0,671.0,78.0,2.9,20.9,329.0,507.38,407.21
2018,5,4,17,15,622.0,72.0,2.85,20.1,276.5,444.47,358.23
2018,5,4,17,30,573.0,66.0,2.8,19.3,224.0,384.8,309.93
2018,5,4,17,45,499.5,59.0,2.75,18.55,175.0,316.09,252.57
2018,5,4,18,0,426.0,52.0,2.7,17.8,126.0,253.45,198.45
2018,5,4,18,15,315.5,40.5,2.65,17.15,85.0,178.93,133.96
2018,5,4,18,30,205.0,29.0,2.6,16.5,44.0,113.19,64.73
2018,5,4,18,45,107.5,15.5,2.55,15.85,23.0,44.35,0.0
2018,5,4,19,0,10.0,2.0,2.5,15.2,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.45,14.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,5,5,15,6.5,8.0,1.3,13.05,8.5,7.86,0.0
2018,5,5,5,30,13.0,16.0,1.3,13.3,17.0,15.4,0.78
2018,5,5,5,45,16.0,30.5,1.35,13.6,32.5,28.58,18.67
2018,5,5,6,0,19.0,45.0,1.4,13.9,48.0,41.56,30.98
2018,5,5,6,15,10.0,59.0,1.35,14.15,60.5,55.59,43.86
2018,5,5,6,30,1.0,73.0,1.3,14.4,73.0,68.55,55.56
2018,5,5,6,45,42.0,101.5,1.25,14.7,116.5,93.19,72.08
2018,5,5,7,0,83.0,130.0,1.2,15.0,160.0,124.67,95.81
2018,5,5,7,15,157.5,157.5,1.15,15.35,225.5,160.97,121.85
2018,5,5,7,30,232.0,185.0,1.1,15.7,291.0,204.91,154.54
2018,5,5,7,45,281.5,201.0,1.0,16.05,344.5,245.61,186.02
2018,5,5,8,0,331.0,217.0,0.9,16.4,398.0,291.32,221.57
2018,5,5,8,15,334.0,239.0,0.9,16.75,436.0,330.01,252.47
2018,5,5,8,30,337.0,261.0,0.9,17.1,474.0,368.94,282.85
2018,5,5,8,45,393.0,263.5,0.9,17.4,529.0,415.78,318.51
2018,5,5,9,0,449.0,266.0,0.9,17.7,584.0,463.67,354.56
2018,5,5,9,15,447.5,282.5,0.9,18.15,614.5,500.39,381.25
2018,5,5,9,30,446.0,299.0,0.9,18.6,645.0,536.48,406.82
2018,5,5,9,45,478.5,304.5,0.85,19.05,690.5,583.8,439.77
2018,5,5,10,0,511.0,310.0,0.8,19.5,736.0,632.95,473.04
2018,5,5,10,15,513.5,323.0,0.85,20.25,762.5,668.91,496.46
2018,5,5,10,30,516.0,336.0,0.9,21.0,789.0,704.11,519.03
2018,5,5,10,45,522.5,344.5,0.95,21.7,812.5,737.44,540.2
2018,5,5,11,0,529.0,353.0,1.0,22.4,836.0,770.02,560.56
2018,5,5,11,15,521.0,362.0,1.25,22.9,843.0,789.95,574.96
2018,5,5,11,30,513.0,371.0,1.5,23.4,850.0,808.17,588.08
2018,5,5,11,45,445.0,396.0,1.75,23.95,813.0,786.5,572.96
2018,5,5,12,0,377.0,421.0,2.0,24.5,776.0,759.63,554.22
2018,5,5,12,15,419.5,406.5,2.1,24.5,800.0,796.57,581.21
2018,5,5,12,30,462.0,392.0,2.2,24.5,824.0,831.47,606.26
2018,5,5,12,45,442.5,389.5,2.3,24.55,799.5,818.59,597.96
2018,5,5,13,0,423.0,387.0,2.4,24.6,775.0,803.77,588.73
2018,5,5,13,15,452.5,368.0,2.5,24.45,775.5,817.24,600.39
2018,5,5,13,30,482.0,349.0,2.6,24.3,776.0,828.66,610.54
2018,5,5,13,45,390.0,365.0,2.7,24.15,704.0,752.39,558.0
2018,5,5,14,0,298.0,381.0,2.8,24.0,632.0,682.6,509.12
2018,5,5,14,15,292.5,363.5,2.9,23.55,602.0,658.39,494.77
2018,5,5,14,30,287.0,346.0,3.0,23.1,572.0,633.04,479.09
2018,5,5,14,45,384.5,301.5,3.1,22.65,588.0,669.43,510.48
2018,5,5,15,0,482.0,257.0,3.2,22.2,604.0,709.12,543.58
2018,5,5,15,15,445.5,248.0,3.2,22.2,553.5,658.59,507.55
2018,5,5,15,30,409.0,239.0,3.2,22.2,503.0,608.44,471.85
2018,5,5,15,45,486.5,197.5,3.4,20.95,488.0,613.65,482.19
2018,5,5,16,0,564.0,156.0,3.6,19.7,473.0,615.56,489.52
2018,5,5,16,15,456.0,154.5,3.65,19.15,395.0,513.37,412.42
2018,5,5,16,30,348.0,153.0,3.7,18.6,317.0,421.83,341.58
2018,5,5,16,45,251.0,149.0,3.7,18.0,260.0,333.48,271.58
2018,5,5,17,0,154.0,145.0,3.7,17.4,203.0,254.51,207.3
2018,5,5,17,15,167.5,117.5,3.6,16.8,171.5,225.45,184.36
2018,5,5,17,30,181.0,90.0,3.5,16.2,140.0,201.27,164.33
2018,5,5,17,45,190.0,75.5,3.4,15.6,118.0,181.93,147.15
2018,5,5,18,0,199.0,61.0,3.3,15.0,96.0,161.65,128.01
2018,5,5,18,15,149.5,44.5,3.25,14.6,66.0,116.08,87.45
2018,5,5,18,30,100.0,28.0,3.2,14.2,36.0,73.11,42.79
2018,5,5,18,45,55.0,15.0,3.15,13.75,19.0,29.76,0.0
2018,5,5,19,0,10.0,2.0,3.1,13.3,2.0,0.0,0.0
2018,5,5,19,15,5.0,1.0,3.1,13.1,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,6,4,45,1.5,0.5,2.6,9.95,0.5,0.0,0.0
2018,5,6,5,0,3.0,1.0,2.6,10.0,1.0,0.0,0.0
2018,5,6,5,15,60.0,13.0,2.6,10.2,16.5,12.78,0.0
2018,5,6,5,30,117.0,25.0,2.6,10.4,32.0,19.69,4.43
2018,5,6,5,45,207.5,38.0,2.65,10.55,66.0,29.19,19.55
2018,5,6,6,0,298.0,51.0,2.7,10.7,100.0,38.21,28.43
2018,5,6,6,15,410.0,61.5,2.75,11.05,154.5,44.77,34.73
2018,5,6,6,30,522.0,72.0,2.8,11.4,209.0,55.44,44.48
2018,5,6,6,45,506.5,86.5,2.8,11.75,244.0,94.63,58.45
2018,5,6,7,0,491.0,101.0,2.8,12.1,279.0,133.06,86.42
2018,5,6,7,15,554.5,108.0,2.75,12.7,338.5,175.24,118.31
2018,5,6,7,30,618.0,115.0,2.7,13.3,398.0,224.63,158.55
2018,5,6,7,45,710.5,106.5,2.65,13.85,468.5,274.76,199.93
2018,5,6,8,0,803.0,98.0,2.6,14.4,539.0,337.25,252.11
2018,5,6,8,15,824.5,101.0,2.45,15.15,589.5,389.16,296.72
2018,5,6,8,30,846.0,104.0,2.3,15.9,640.0,442.54,341.18
2018,5,6,8,45,862.5,106.0,2.15,16.6,686.0,493.94,382.69
2018,5,6,9,0,879.0,108.0,2.0,17.3,732.0,549.14,425.35
2018,5,6,9,15,885.5,111.5,1.95,17.95,770.5,596.76,461.36
2018,5,6,9,30,892.0,115.0,1.9,18.6,809.0,643.48,495.47
2018,5,6,9,45,910.5,112.0,1.85,19.25,847.0,690.93,529.14
2018,5,6,10,0,929.0,109.0,1.8,19.9,885.0,737.96,561.2
2018,5,6,10,15,919.5,119.0,1.95,20.25,907.5,776.14,586.84
2018,5,6,10,30,910.0,129.0,2.1,20.6,930.0,811.52,610.49
2018,5,6,10,45,858.5,163.0,2.2,20.95,932.5,833.66,624.63
2018,5,6,11,0,807.0,197.0,2.3,21.3,935.0,851.2,635.79
2018,5,6,11,15,701.5,264.0,2.5,21.45,911.5,850.32,634.64
2018,5,6,11,30,596.0,331.0,2.7,21.6,888.0,843.41,627.73
2018,5,6,11,45,529.0,363.0,2.85,21.75,859.0,830.76,617.96
2018,5,6,12,0,462.0,395.0,3.0,21.9,830.0,814.26,605.41
2018,5,6,12,15,472.5,390.5,3.05,21.9,834.0,830.87,617.62
2018,5,6,12,30,483.0,386.0,3.1,21.9,838.0,846.07,628.65
2018,5,6,12,45,480.0,378.0,3.15,21.95,823.0,843.45,627.34
2018,5,6,13,0,477.0,370.0,3.2,22.0,808.0,838.89,624.9
2018,5,6,13,15,467.5,364.0,3.2,21.85,786.0,828.23,618.37
2018,5,6,13,30,458.0,358.0,3.2,21.7,764.0,815.71,610.65
2018,5,6,13,45,279.0,359.0,3.2,21.6,604.0,641.57,485.52
2018,5,6,14,0,100.0,360.0,3.2,21.5,444.0,467.24,355.46
2018,5,6,14,15,84.0,332.0,3.15,21.25,401.0,415.75,318.65
2018,5,6,14,30,68.0,304.0,3.1,21.0,358.0,371.97,286.44
2018,5,6,14,45,124.0,312.5,3.05,20.75,404.5,440.16,340.33
2018,5,6,15,0,180.0,321.0,3.0,20.5,451.0,497.88,385.46
2018,5,6,15,15,137.0,280.5,3.0,20.5,376.0,414.96,323.17
2018,5,6,15,30,94.0,240.0,3.0,20.5,301.0,333.38,261.12
2018,5,6,15,45,97.0,224.5,3.05,19.85,283.0,317.66,250.77
2018,5,6,16,0,100.0,209.0,3.1,19.2,265.0,301.42,239.62
2018,5,6,16,15,310.5,172.0,3.15,18.75,323.5,418.99,338.08
2018,5,6,16,30,521.0,135.0,3.2,18.3,382.0,520.73,421.13
2018,5,6,16,45,414.5,132.0,3.25,17.9,314.0,428.96,348.84
2018,5,6,17,0,308.0,129.0,3.3,17.5,246.0,336.52,275.09
2018,5,6,17,15,307.0,103.5,3.25,17.05,205.0,302.86,248.27
2018,5,6,17,30,306.0,78.0,3.2,16.6,164.0,259.68,212.55
2018,5,6,17,45,333.0,68.5,3.15,16.15,144.0,248.33,201.26
2018,5,6,18,0,360.0,59.0,3.1,15.7,124.0,234.25,185.86
2018,5,6,18,15,249.5,44.5,2.95,15.25,82.5,160.06,121.54
2018,5,6,18,30,139.0,30.0,2.8,14.8,41.0,95.02,58.81
2018,5,6,18,45,74.0,16.5,2.65,14.4,22.0,36.57,0.0
2018,5,6,19,0,9.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,5,6,19,15,4.5,1.5,2.45,13.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.75,10.75,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.8,10.8,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.9,11.15,21.0,14.74,0.0
2018,5,7,5,30,185.0,28.0,3.0,11.5,40.0,22.18,7.19
2018,5,7,5,45,305.5,39.0,3.05,11.9,80.5,30.86,20.96
2018,5,7,6,0,426.0,50.0,3.1,12.3,121.0,37.73,27.85
2018,5,7,6,15,504.5,58.5,3.1,12.8,171.5,41.86,31.89
2018,5,7,6,30,583.0,67.0,3.1,13.3,222.0,53.48,34.95
2018,5,7,6,45,635.5,73.0,3.05,13.85,276.0,92.59,51.31
2018,5,7,7,0,688.0,79.0,3.0,14.4,330.0,137.42,80.69
2018,5,7,7,15,725.0,83.5,2.9,15.1,384.5,184.02,117.33
2018,5,7,7,30,762.0,88.0,2.8,15.8,439.0,237.78,162.64
2018,5,7,7,45,788.5,91.5,2.7,16.45,492.0,287.96,206.49
2018,5,7,8,0,815.0,95.0,2.6,17.1,545.0,340.57,252.17
2018,5,7,8,15,834.5,98.5,2.55,17.8,595.0,392.78,296.84
2018,5,7,8,30,854.0,102.0,2.5,18.5,645.0,446.25,341.25
2018,5,7,8,45,869.0,104.5,2.5,19.2,691.0,501.32,385.54
2018,5,7,9,0,884.0,107.0,2.5,19.9,737.0,552.91,425.86
2018,5,7,9,15,897.5,108.0,2.5,20.35,778.0,602.37,463.79
2018,5,7,9,30,911.0,109.0,2.5,20.8,819.0,651.5,500.37
2018,5,7,9,45,922.5,108.5,2.55,21.25,854.5,697.43,533.91
2018,5,7,10,0,934.0,108.0,2.6,21.7,890.0,742.39,565.56
2018,5,7,10,15,940.0,109.0,2.65,22.05,917.5,783.57,592.67
2018,5,7,10,30,946.0,110.0,2.7,22.4,945.0,822.98,618.29
2018,5,7,10,45,950.0,110.5,2.75,22.75,965.0,858.38,640.98
2018,5,7,11,0,954.0,111.0,2.8,23.1,985.0,891.55,662.01
2018,5,7,11,15,956.0,112.0,2.85,23.35,997.5,921.1,680.8
2018,5,7,11,30,958.0,113.0,2.9,23.6,1010.0,948.03,697.83
2018,5,7,11,45,924.5,134.0,2.9,23.85,1003.0,959.72,704.43
2018,5,7,12,0,891.0,155.0,2.9,24.1,996.0,967.4,708.61
2018,5,7,12,15,923.0,135.0,3.0,24.15,1003.5,992.67,725.8
2018,5,7,12,30,955.0,115.0,3.1,24.2,1011.0,1015.27,741.15
2018,5,7,12,45,950.5,115.5,3.15,24.3,998.5,1020.87,745.0
2018,5,7,13,0,946.0,116.0,3.2,24.4,986.0,1023.27,747.03
2018,5,7,13,15,941.5,115.5,3.3,24.35,966.5,1021.45,747.31
2018,5,7,13,30,937.0,115.0,3.4,24.3,947.0,1016.45,745.64
2018,5,7,13,45,930.5,114.5,3.45,24.3,920.5,1006.41,740.27
2018,5,7,14,0,924.0,114.0,3.5,24.3,894.0,993.34,733.01
2018,5,7,14,15,915.5,112.0,3.5,24.2,860.0,973.86,721.53
2018,5,7,14,30,907.0,110.0,3.5,24.1,826.0,951.57,708.26
2018,5,7,14,45,896.0,108.5,3.55,23.95,786.5,924.93,692.52
2018,5,7,15,0,885.0,107.0,3.6,23.8,747.0,895.89,675.1
2018,5,7,15,15,870.5,104.5,3.6,23.8,702.0,860.56,652.56
2018,5,7,15,30,856.0,102.0,3.6,23.8,657.0,828.39,632.11
2018,5,7,15,45,837.5,98.5,3.6,23.35,607.5,785.19,604.74
2018,5,7,16,0,819.0,95.0,3.6,22.9,558.0,740.82,576.14
2018,5,7,16,15,794.0,91.5,3.6,22.5,506.0,690.81,542.75
2018,5,7,16,30,769.0,88.0,3.6,22.1,454.0,640.61,508.42
2018,5,7,16,45,735.5,83.5,3.55,21.7,400.0,583.86,466.52
2018,5,7,17,0,702.0,79.0,3.5,21.3,346.0,530.89,426.15
2018,5,7,17,15,653.5,73.5,3.35,20.5,292.5,467.33,376.6
2018,5,7,17,30,605.0,68.0,3.2,19.7,239.0,406.87,327.72
2018,5,7,17,45,532.5,60.5,3.05,18.9,188.0,336.23,268.97
2018,5,7,18,0,460.0,53.0,2.9,18.1,137.0,271.56,213.31
2018,5,7,18,15,346.0,42.5,2.8,17.4,94.0,194.46,146.92
2018,5,7,18,30,232.0,32.0,2.7,16.7,51.0,128.84,82.28
2018,5,7,18,45,125.5,18.0,2.6,15.95,27.5,52.46,0.0
2018,5,7,19,0,19.0,4.0,2.5,15.2,4.0,0.0,0.0
2018,5,7,19,15,9.5,2.0,2.55,14.95,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.9,11.1,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.9,11.3,2.0,0.0,0.0
2018,5,8,5,15,119.5,15.0,2.1,11.7,23.0,14.74,0.0
2018,5,8,5,30,228.0,28.0,2.3,12.1,44.0,23.28,9.05
2018,5,8,5,45,345.0,38.0,2.5,12.5,85.0,29.63,19.94
2018,5,8,6,0,462.0,48.0,2.7,12.9,126.0,35.63,25.96
2018,5,8,6,15,535.5,55.0,2.8,13.25,176.0,38.58,28.92
2018,5,8,6,30,609.0,62.0,2.9,13.6,226.0,51.48,31.58
2018,5,8,6,45,657.0,67.5,2.95,13.9,279.0,91.37,48.94
2018,5,8,7,0,705.0,73.0,3.0,14.2,332.0,136.46,79.08
2018,5,8,7,15,738.5,77.0,3.05,14.75,385.5,186.12,118.81
2018,5,8,7,30,772.0,81.0,3.1,15.3,439.0,235.87,161.41
2018,5,8,7,45,796.0,84.5,3.15,15.8,490.5,285.92,205.76
2018,5,8,8,0,820.0,88.0,3.2,16.3,542.0,338.1,251.8
2018,5,8,8,15,835.5,91.5,3.2,16.85,590.0,389.04,296.22
2018,5,8,8,30,851.0,95.0,3.2,17.4,638.0,444.7,343.07
2018,5,8,8,45,862.0,98.0,3.15,17.95,681.5,494.34,383.96
2018,5,8,9,0,873.0,101.0,3.1,18.5,725.0,543.9,423.48
2018,5,8,9,15,798.0,140.0,3.05,18.7,734.5,574.58,447.45
2018,5,8,9,30,723.0,179.0,3.0,18.9,744.0,598.52,465.18
2018,5,8,9,45,518.0,280.5,2.95,19.15,694.0,591.04,456.21
2018,5,8,10,0,313.0,382.0,2.9,19.4,644.0,567.56,434.34
2018,5,8,10,15,364.0,377.5,2.85,19.55,692.0,615.4,469.8
2018,5,8,10,30,415.0,373.0,2.8,19.7,740.0,664.32,505.22
2018,5,8,10,45,459.0,362.0,2.8,19.85,776.0,706.31,535.45
2018,5,8,11,0,503.0,351.0,2.8,20.0,812.0,749.74,566.43
2018,5,8,11,15,671.5,261.0,2.75,20.25,885.5,824.42,622.15
2018,5,8,11,30,840.0,171.0,2.7,20.5,959.0,903.85,675.81
2018,5,8,11,45,795.0,199.0,2.7,20.8,947.5,910.5,678.61
2018,5,8,12,0,750.0,227.0,2.7,21.1,936.0,915.64,681.14
2018,5,8,12,15,566.0,321.5,2.7,21.25,855.5,851.82,633.92
2018,5,8,12,30,382.0,416.0,2.7,21.4,775.0,778.97,578.65
2018,5,8,12,45,264.5,430.5,2.7,21.55,677.5,688.88,513.69
2018,5,8,13,0,147.0,445.0,2.7,21.7,580.0,591.05,441.85
2018,5,8,13,15,265.5,416.0,2.8,21.75,654.5,684.11,512.64
2018,5,8,13,30,384.0,387.0,2.9,21.8,729.0,770.21,576.26
2018,5,8,13,45,375.5,373.0,3.0,21.8,699.5,748.66,561.87
2018,5,8,14,0,367.0,359.0,3.1,21.8,670.0,725.65,547.16
2018,5,8,14,15,311.5,358.0,3.25,21.7,614.5,671.41,509.14
2018,5,8,14,30,256.0,357.0,3.4,21.6,559.0,617.6,470.85
2018,5,8,14,45,323.0,321.0,3.55,21.5,563.5,636.91,488.95
2018,5,8,15,0,390.0,285.0,3.7,21.4,568.0,651.98,503.59
2018,5,8,15,15,365.0,273.5,3.7,21.4,525.5,610.79,474.03
2018,5,8,15,30,340.0,262.0,3.7,21.4,483.0,569.72,444.51
2018,5,8,15,45,397.0,222.0,3.9,20.9,461.5,571.5,450.1
2018,5,8,16,0,454.0,182.0,4.1,20.4,440.0,559.44,445.12
2018,5,8,16,15,499.0,155.5,4.05,20.1,414.5,547.89,438.83
2018,5,8,16,30,544.0,129.0,4.0,19.8,389.0,535.36,431.29
2018,5,8,16,45,534.0,114.0,3.95,19.5,344.5,491.23,397.97
2018,5,8,17,0,524.0,99.0,3.9,19.2,300.0,446.62,363.45
2018,5,8,17,15,562.0,80.5,3.7,18.8,266.5,424.86,346.12
2018,5,8,17,30,600.0,62.0,3.5,18.4,233.0,398.33,323.46
2018,5,8,17,45,518.0,56.0,3.25,18.0,181.5,325.2,261.64
2018,5,8,18,0,436.0,50.0,3.0,17.6,130.0,259.0,204.26
2018,5,8,18,15,321.0,39.5,2.8,17.15,88.5,182.74,138.48
2018,5,8,18,30,206.0,29.0,2.6,16.7,47.0,117.07,76.14
2018,5,8,18,45,114.0,16.5,2.35,16.25,25.5,48.03,0.0
2018,5,8,19,0,22.0,4.0,2.1,15.8,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,2.05,15.55,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.6,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.6,12.2,2.0,0.0,0.0
2018,5,9,5,15,115.5,14.5,2.7,12.5,22.5,14.25,0.0
2018,5,9,5,30,220.0,27.0,2.8,12.8,43.0,21.97,9.11
2018,5,9,5,45,334.5,37.5,2.9,13.05,84.0,28.92,19.35
2018,5,9,6,0,449.0,48.0,3.0,13.3,125.0,35.42,25.76
2018,5,9,6,15,525.5,55.0,3.05,13.7,175.0,38.4,28.71
2018,5,9,6,30,602.0,62.0,3.1,14.1,225.0,53.22,31.75
2018,5,9,6,45,654.5,66.5,3.15,14.45,279.0,92.33,49.21
2018,5,9,7,0,707.0,71.0,3.2,14.8,333.0,140.36,81.96
2018,5,9,7,15,744.0,74.5,3.15,15.35,387.5,186.91,119.09
2018,5,9,7,30,781.0,78.0,3.1,15.9,442.0,237.32,162.14
2018,5,9,7,45,809.5,81.0,3.1,16.45,496.0,288.62,207.29
2018,5,9,8,0,838.0,84.0,3.1,17.0,550.0,342.49,254.42
2018,5,9,8,15,857.5,86.5,3.1,17.55,600.0,398.99,302.95
2018,5,9,8,30,877.0,89.0,3.1,18.1,650.0,452.44,347.94
2018,5,9,8,45,892.5,90.0,3.1,18.7,696.0,503.58,389.88
2018,5,9,9,0,908.0,91.0,3.1,19.3,742.0,555.01,430.73
2018,5,9,9,15,919.0,92.5,3.15,19.75,782.5,604.41,469.2
2018,5,9,9,30,930.0,94.0,3.2,20.2,823.0,653.24,506.18
2018,5,9,9,45,939.0,94.5,3.3,20.65,857.5,699.06,540.22
2018,5,9,10,0,948.0,95.0,3.4,21.1,892.0,743.69,571.56
2018,5,9,10,15,953.0,96.5,3.5,21.35,919.0,784.96,599.57
2018,5,9,10,30,958.0,98.0,3.6,21.6,946.0,824.35,626.08
2018,5,9,10,45,962.0,98.5,3.7,21.85,966.5,859.97,649.8
2018,5,9,11,0,966.0,99.0,3.8,22.1,987.0,893.31,671.86
2018,5,9,11,15,967.5,100.0,3.9,22.25,999.0,922.59,691.35
2018,5,9,11,30,969.0,101.0,4.0,22.4,1011.0,949.19,709.05
2018,5,9,11,45,969.0,101.0,4.05,22.55,1015.0,970.7,723.05
2018,5,9,12,0,969.0,101.0,4.1,22.7,1019.0,989.27,735.15
2018,5,9,12,15,965.5,102.5,4.2,22.7,1014.5,1003.04,744.88
2018,5,9,12,30,962.0,104.0,4.3,22.7,1010.0,1013.67,752.64
2018,5,9,12,45,956.5,105.5,4.35,22.75,997.5,1019.22,756.71
2018,5,9,13,0,951.0,107.0,4.4,22.8,985.0,1021.56,758.79
2018,5,9,13,15,947.0,106.0,4.4,22.75,965.5,1019.59,758.14
2018,5,9,13,30,943.0,105.0,4.4,22.7,946.0,1014.41,755.5
2018,5,9,13,45,937.0,104.0,4.45,22.65,919.0,1004.17,749.89
2018,5,9,14,0,931.0,103.0,4.5,22.6,892.0,990.86,742.4
2018,5,9,14,15,923.0,101.5,4.5,22.45,858.5,972.17,731.32
2018,5,9,14,30,915.0,100.0,4.5,22.3,825.0,950.66,718.4
2018,5,9,14,45,904.5,98.0,4.55,22.15,785.5,923.67,702.11
2018,5,9,15,0,894.0,96.0,4.6,22.0,746.0,894.24,684.06
2018,5,9,15,15,880.5,94.0,4.6,22.0,701.5,859.99,661.75
2018,5,9,15,30,867.0,92.0,4.6,22.0,657.0,823.85,637.97
2018,5,9,15,45,848.5,89.0,4.75,21.35,608.0,780.91,611.47
2018,5,9,16,0,830.0,86.0,4.9,20.7,559.0,741.48,586.91
2018,5,9,16,15,804.5,83.0,4.9,20.25,506.5,691.28,552.55
2018,5,9,16,30,779.0,80.0,4.9,19.8,454.0,640.93,517.4
2018,5,9,16,45,745.5,76.5,4.95,19.3,400.5,584.93,475.91
2018,5,9,17,0,712.0,73.0,5.0,18.8,347.0,530.02,433.46
2018,5,9,17,15,665.0,68.5,4.9,18.15,294.0,470.21,385.46
2018,5,9,17,30,618.0,64.0,4.8,17.5,241.0,411.18,336.51
2018,5,9,17,45,547.5,57.0,4.7,16.85,190.0,341.35,277.19
2018,5,9,18,0,477.0,50.0,4.6,16.2,139.0,277.39,221.06
2018,5,9,18,15,369.0,40.5,4.45,15.65,96.5,202.65,155.42
2018,5,9,18,30,261.0,31.0,4.3,15.1,54.0,138.25,92.86
2018,5,9,18,45,144.5,18.0,4.1,14.5,29.5,58.32,0.0
2018,5,9,19,0,28.0,5.0,3.9,13.9,5.0,4.91,0.0
2018,5,9,19,15,14.0,2.5,3.85,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.45,11.0,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.5,11.0,2.0,0.0,0.0
2018,5,10,5,15,90.5,16.5,3.55,11.15,23.0,16.22,0.0
2018,5,10,5,30,175.0,31.0,3.6,11.3,44.0,24.48,11.7
2018,5,10,5,45,289.5,43.5,3.6,11.4,85.0,33.4,23.44
2018,5,10,6,0,404.0,56.0,3.6,11.5,126.0,42.86,32.59
2018,5,10,6,15,482.0,64.5,3.55,11.75,176.0,46.69,36.4
2018,5,10,6,30,560.0,73.0,3.5,12.0,226.0,63.58,40.42
2018,5,10,6,45,612.5,79.0,3.45,12.25,279.5,101.76,58.73
2018,5,10,7,0,665.0,85.0,3.4,12.5,333.0,145.68,88.91
2018,5,10,7,15,701.0,90.0,3.4,12.95,386.5,191.46,125.93
2018,5,10,7,30,737.0,95.0,3.4,13.4,440.0,240.99,168.57
2018,5,10,7,45,763.0,99.0,3.35,13.8,492.0,293.83,215.22
2018,5,10,8,0,789.0,103.0,3.3,14.2,544.0,345.43,260.76
2018,5,10,8,15,809.5,106.5,3.25,14.7,593.5,396.67,305.33
2018,5,10,8,30,830.0,110.0,3.2,15.2,643.0,449.29,349.88
2018,5,10,8,45,846.0,112.0,3.15,15.7,688.0,499.58,391.43
2018,5,10,9,0,862.0,114.0,3.1,16.2,733.0,550.34,432.07
2018,5,10,9,15,868.0,119.0,3.15,16.8,771.5,601.25,471.53
2018,5,10,9,30,874.0,124.0,3.2,17.4,810.0,648.07,506.89
2018,5,10,9,45,876.0,129.5,3.3,17.95,842.0,691.65,539.18
2018,5,10,10,0,878.0,135.0,3.4,18.5,874.0,733.65,569.57
2018,5,10,10,15,883.5,136.5,3.5,18.9,900.5,772.84,596.6
2018,5,10,10,30,889.0,138.0,3.6,19.3,927.0,810.36,621.79
2018,5,10,10,45,891.5,140.0,3.75,19.7,946.0,844.12,644.41
2018,5,10,11,0,894.0,142.0,3.9,20.1,965.0,875.74,665.46
2018,5,10,11,15,884.0,151.0,4.0,20.3,973.5,900.95,682.28
2018,5,10,11,30,874.0,160.0,4.1,20.5,982.0,923.24,697.15
2018,5,10,11,45,833.0,184.5,4.2,20.7,971.0,933.09,703.55
2018,5,10,12,0,792.0,209.0,4.3,20.9,960.0,936.54,705.75
2018,5,10,12,15,650.5,296.0,4.3,21.05,911.5,906.88,683.22
2018,5,10,12,30,509.0,383.0,4.3,21.2,863.0,870.61,653.24
2018,5,10,12,45,599.5,326.0,4.35,21.35,885.0,908.33,682.88
2018,5,10,13,0,690.0,269.0,4.4,21.5,907.0,944.81,711.05
2018,5,10,13,15,696.0,258.0,4.4,21.55,890.5,943.76,710.7
2018,5,10,13,30,702.0,247.0,4.4,21.6,874.0,940.03,708.65
2018,5,10,13,45,630.5,273.0,4.4,21.65,824.0,897.44,678.4
2018,5,10,14,0,559.0,299.0,4.4,21.7,774.0,852.64,646.09
2018,5,10,14,15,612.5,259.5,4.5,21.5,761.5,859.06,654.9
2018,5,10,14,30,666.0,220.0,4.6,21.3,749.0,860.3,659.73
2018,5,10,14,45,740.5,175.5,4.65,21.1,737.0,869.8,668.53
2018,5,10,15,0,815.0,131.0,4.7,20.9,725.0,869.59,670.6
2018,5,10,15,15,820.0,120.0,4.7,20.9,687.0,843.4,653.53
2018,5,10,15,30,825.0,109.0,4.7,20.9,649.0,814.32,634.51
2018,5,10,15,45,806.5,105.5,4.85,20.0,600.5,772.07,608.73
2018,5,10,16,0,788.0,102.0,5.0,19.1,552.0,728.73,581.48
2018,5,10,16,15,764.5,97.5,4.95,18.6,501.0,679.75,547.54
2018,5,10,16,30,741.0,93.0,4.9,18.1,450.0,630.53,512.54
2018,5,10,16,45,707.0,88.5,4.9,17.6,397.0,577.18,472.13
2018,5,10,17,0,673.0,84.0,4.9,17.1,344.0,522.57,429.59
2018,5,10,17,15,625.0,78.0,4.8,16.5,291.5,459.78,379.04
2018,5,10,17,30,577.0,72.0,4.7,15.9,239.0,400.08,329.37
2018,5,10,17,45,506.0,64.0,4.55,15.3,188.5,330.51,270.02
2018,5,10,18,0,435.0,56.0,4.4,14.7,138.0,266.77,214.01
2018,5,10,18,15,326.5,45.0,4.3,14.2,96.0,191.27,147.86
2018,5,10,18,30,218.0,34.0,4.2,13.7,54.0,128.86,88.49
2018,5,10,18,45,118.0,19.5,4.05,13.2,29.5,52.59,0.0
2018,5,10,19,0,18.0,5.0,3.9,12.7,5.0,4.91,0.0
2018,5,10,19,15,9.0,2.5,3.95,12.55,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.3,10.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.3,10.6,2.0,0.0,0.0
2018,5,11,5,15,72.5,15.5,2.25,10.9,21.0,15.24,0.0
2018,5,11,5,30,138.0,29.0,2.2,11.2,40.0,22.69,11.06
2018,5,11,5,45,227.0,42.5,2.15,11.5,76.0,32.46,22.7
2018,5,11,6,0,316.0,56.0,2.1,11.8,112.0,41.73,31.6
2018,5,11,6,15,373.0,67.5,2.0,12.25,155.0,48.94,38.38
2018,5,11,6,30,430.0,79.0,1.9,12.7,198.0,67.73,45.11
2018,5,11,6,45,500.5,87.0,1.8,13.2,253.5,102.15,62.58
2018,5,11,7,0,571.0,95.0,1.7,13.7,309.0,144.37,91.25
2018,5,11,7,15,556.5,114.0,1.65,14.25,348.5,188.72,128.71
2018,5,11,7,30,542.0,133.0,1.6,14.8,388.0,232.24,166.81
2018,5,11,7,45,509.0,159.0,1.55,15.3,420.0,274.34,204.21
2018,5,11,8,0,476.0,185.0,1.5,15.8,452.0,313.21,238.0
2018,5,11,8,15,476.5,204.5,1.5,16.35,491.5,355.86,273.05
2018,5,11,8,30,477.0,224.0,1.5,16.9,531.0,398.37,306.98
2018,5,11,8,45,499.0,233.0,1.5,17.45,574.0,441.7,340.6
2018,5,11,9,0,521.0,242.0,1.5,18.0,617.0,486.6,374.59
2018,5,11,9,15,575.5,236.5,1.6,18.45,672.0,538.47,413.88
2018,5,11,9,30,630.0,231.0,1.7,18.9,727.0,593.24,454.64
2018,5,11,9,45,645.5,237.5,1.75,19.35,764.5,637.63,486.42
2018,5,11,10,0,661.0,244.0,1.8,19.8,802.0,682.16,517.7
2018,5,11,10,15,606.5,285.5,1.9,20.1,810.0,707.68,534.14
2018,5,11,10,30,552.0,327.0,2.0,20.4,818.0,729.29,547.54
2018,5,11,10,45,577.5,324.0,2.15,20.75,847.5,768.09,575.0
2018,5,11,11,0,603.0,321.0,2.3,21.1,877.0,806.99,602.13
2018,5,11,11,15,586.0,334.5,2.4,21.25,880.5,824.98,613.88
2018,5,11,11,30,569.0,348.0,2.5,21.4,884.0,840.7,624.19
2018,5,11,11,45,711.5,257.5,2.65,21.6,931.0,897.12,667.57
2018,5,11,12,0,854.0,167.0,2.8,21.8,978.0,953.76,705.47
2018,5,11,12,15,883.5,147.5,2.9,21.85,984.0,973.13,718.5
2018,5,11,12,30,913.0,128.0,3.0,21.9,990.0,993.76,732.78
2018,5,11,12,45,913.5,126.5,3.1,21.95,980.5,1001.8,738.85
2018,5,11,13,0,914.0,125.0,3.2,22.0,971.0,1006.81,743.15
2018,5,11,13,15,912.0,123.5,3.25,21.9,953.5,1006.34,744.01
2018,5,11,13,30,910.0,122.0,3.3,21.8,936.0,1002.79,742.99
2018,5,11,13,45,907.0,120.0,3.4,21.7,911.5,994.69,739.47
2018,5,11,14,0,904.0,118.0,3.5,21.6,887.0,983.57,734.03
2018,5,11,14,15,898.0,116.0,3.55,21.45,855.5,966.67,724.58
2018,5,11,14,30,892.0,114.0,3.6,21.3,824.0,946.98,713.31
2018,5,11,14,45,884.0,111.0,3.65,21.15,786.0,921.72,698.24
2018,5,11,15,0,876.0,108.0,3.7,21.0,748.0,893.97,681.42
2018,5,11,15,15,862.5,105.0,3.7,21.0,703.5,859.18,658.93
2018,5,11,15,30,849.0,102.0,3.7,21.0,659.0,827.54,638.57
2018,5,11,15,45,832.5,98.5,3.7,20.45,611.0,786.16,612.36
2018,5,11,16,0,816.0,95.0,3.7,19.9,563.0,743.5,584.84
2018,5,11,16,15,794.5,91.0,3.7,19.55,512.0,695.58,552.47
2018,5,11,16,30,773.0,87.0,3.7,19.2,461.0,647.22,519.14
2018,5,11,16,45,741.5,82.5,3.7,18.85,407.5,591.57,478.0
2018,5,11,17,0,710.0,78.0,3.7,18.5,354.0,539.34,437.92
2018,5,11,17,15,665.5,72.5,3.55,17.95,301.0,477.53,389.0
2018,5,11,17,30,621.0,67.0,3.4,17.4,248.0,418.47,340.62
2018,5,11,17,45,554.0,60.0,3.25,16.8,197.0,349.93,283.03
2018,5,11,18,0,487.0,53.0,3.1,16.2,146.0,286.86,228.16
2018,5,11,18,15,380.0,43.5,2.95,15.6,102.5,211.49,162.59
2018,5,11,18,30,273.0,34.0,2.8,15.0,59.0,146.03,101.05
2018,5,11,18,45,152.0,20.0,2.65,14.35,32.5,74.0,0.0
2018,5,11,19,0,31.0,6.0,2.5,13.7,6.0,13.32,0.0
2018,5,11,19,15,15.5,3.0,2.5,13.4,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,6.5,2.0,2.4,11.1,2.0,0.0,0.0
2018,5,12,5,0,13.0,4.0,2.5,11.2,4.0,0.0,0.0
2018,5,12,5,15,100.5,18.5,2.6,11.55,26.0,18.18,0.0
2018,5,12,5,30,188.0,33.0,2.7,11.9,48.0,26.02,14.01
2018,5,12,5,45,295.5,45.5,2.75,12.3,89.0,34.88,24.77
2018,5,12,6,0,403.0,58.0,2.8,12.7,130.0,44.36,33.83
2018,5,12,6,15,476.0,67.0,2.8,13.1,179.5,48.58,37.92
2018,5,12,6,30,549.0,76.0,2.8,13.5,229.0,69.11,43.23
2018,5,12,6,45,597.5,83.0,2.75,13.9,281.5,107.45,62.9
2018,5,12,7,0,646.0,90.0,2.7,14.3,334.0,151.1,93.44
2018,5,12,7,15,684.0,95.0,2.6,14.75,387.5,196.33,129.84
2018,5,12,7,30,722.0,100.0,2.5,15.2,441.0,245.52,171.67
2018,5,12,7,45,751.0,103.5,2.4,15.65,493.5,294.67,214.57
2018,5,12,8,0,780.0,107.0,2.3,16.1,546.0,349.71,261.86
2018,5,12,8,15,802.0,110.0,2.25,16.55,595.5,400.59,305.27
2018,5,12,8,30,824.0,113.0,2.2,17.0,645.0,453.01,348.75
2018,5,12,8,45,841.0,115.0,2.15,17.45,690.5,503.44,389.49
2018,5,12,9,0,858.0,117.0,2.1,17.9,736.0,554.44,429.36
2018,5,12,9,15,872.0,117.5,2.1,18.2,776.5,605.56,468.47
2018,5,12,9,30,886.0,118.0,2.1,18.5,817.0,653.31,504.13
2018,5,12,9,45,897.5,118.0,2.1,18.85,851.5,698.49,536.94
2018,5,12,10,0,909.0,118.0,2.1,19.2,886.0,742.78,567.88
2018,5,12,10,15,915.5,118.5,2.15,19.4,913.0,782.74,594.5
2018,5,12,10,30,922.0,119.0,2.2,19.6,940.0,821.03,619.76
2018,5,12,10,45,926.5,119.5,2.25,19.85,960.0,855.87,642.38
2018,5,12,11,0,931.0,120.0,2.3,20.1,980.0,888.57,663.45
2018,5,12,11,15,933.0,121.5,2.35,20.25,992.5,917.81,682.37
2018,5,12,11,30,935.0,123.0,2.4,20.4,1005.0,944.52,699.62
2018,5,12,11,45,935.5,123.0,2.45,20.55,1009.0,965.83,713.32
2018,5,12,12,0,936.0,123.0,2.5,20.7,1013.0,984.35,725.28
2018,5,12,12,15,932.5,124.5,2.55,20.75,1008.5,997.72,734.25
2018,5,12,12,30,929.0,126.0,2.6,20.8,1004.0,1008.08,741.4
2018,5,12,12,45,923.0,127.5,2.65,20.9,991.5,1013.0,745.0
2018,5,12,13,0,917.0,129.0,2.7,21.0,979.0,1014.84,746.75
2018,5,12,13,15,912.0,128.5,2.8,21.0,959.5,1012.54,746.7
2018,5,12,13,30,907.0,128.0,2.9,21.0,940.0,1007.18,744.77
2018,5,12,13,45,899.5,127.0,2.95,21.0,913.0,995.9,738.59
2018,5,12,14,0,892.0,126.0,3.0,21.0,886.0,981.7,730.59
2018,5,12,14,15,883.0,124.0,3.0,20.9,852.5,962.22,719.03
2018,5,12,14,30,874.0,122.0,3.0,20.8,819.0,940.07,705.75
2018,5,12,14,45,862.0,120.0,3.05,20.65,779.5,912.69,689.43
2018,5,12,15,0,850.0,118.0,3.1,20.5,740.0,888.41,675.18
2018,5,12,15,15,835.0,115.5,3.1,20.5,696.0,853.54,652.77
2018,5,12,15,30,820.0,113.0,3.1,20.5,652.0,816.91,629.04
2018,5,12,15,45,799.5,109.5,3.0,20.1,603.0,773.23,600.45
2018,5,12,16,0,779.0,106.0,2.9,19.7,554.0,728.58,570.82
2018,5,12,16,15,752.0,102.0,2.85,19.4,502.0,677.9,536.32
2018,5,12,16,30,725.0,98.0,2.8,19.1,450.0,630.01,502.76
2018,5,12,16,45,689.5,93.5,2.75,18.8,397.5,573.76,460.99
2018,5,12,17,0,654.0,89.0,2.7,18.5,345.0,518.88,419.1
2018,5,12,17,15,606.0,82.5,2.5,18.05,292.5,456.2,369.65
2018,5,12,17,30,558.0,76.0,2.3,17.6,240.0,396.61,321.14
2018,5,12,17,45,488.5,68.0,2.15,17.1,190.5,328.36,264.36
2018,5,12,18,0,419.0,60.0,2.0,16.6,141.0,265.7,210.58
2018,5,12,18,15,317.0,48.0,1.85,15.95,99.0,192.42,147.69
2018,5,12,18,30,215.0,36.0,1.7,15.3,57.0,130.83,91.32
2018,5,12,18,45,119.0,21.0,1.55,14.7,31.5,66.43,0.0
2018,5,12,19,0,23.0,6.0,1.4,14.1,6.0,11.45,0.0
2018,5,12,19,15,11.5,3.0,1.4,13.85,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,1.8,11.85,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,1.8,11.9,4.0,0.0,0.0
