Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,5,15,90.5,18.5,1.8,12.05,25.5,18.18,0.0
2018,5,13,5,30,170.0,33.0,1.8,12.2,47.0,25.93,14.39
2018,5,13,5,45,273.0,46.0,1.85,12.35,87.0,35.19,25.11
2018,5,13,6,0,376.0,59.0,1.9,12.5,127.0,43.99,33.57
2018,5,13,6,15,298.0,72.0,1.85,12.75,137.0,52.19,41.22
2018,5,13,6,30,220.0,85.0,1.8,13.0,147.0,74.28,53.53
2018,5,13,6,45,298.0,99.5,1.75,13.25,202.0,99.72,67.76
2018,5,13,7,0,376.0,114.0,1.7,13.5,257.0,138.71,95.07
2018,5,13,7,15,488.0,116.0,1.65,13.85,330.0,181.65,126.16
2018,5,13,7,30,600.0,118.0,1.6,14.2,403.0,234.54,167.39
2018,5,13,7,45,676.0,113.5,1.6,14.55,468.0,283.79,208.31
2018,5,13,8,0,752.0,109.0,1.6,14.9,533.0,343.89,258.24
2018,5,13,8,15,773.5,111.5,1.6,15.3,581.0,392.72,299.86
2018,5,13,8,30,795.0,114.0,1.6,15.7,629.0,443.07,341.67
2018,5,13,8,45,812.0,116.5,1.6,16.1,674.0,492.53,381.65
2018,5,13,9,0,829.0,119.0,1.6,16.5,719.0,542.62,420.88
2018,5,13,9,15,847.0,117.5,1.65,16.9,759.5,592.86,459.35
2018,5,13,9,30,865.0,116.0,1.7,17.3,800.0,640.14,494.75
2018,5,13,9,45,881.5,113.5,1.7,17.7,835.5,685.42,527.53
2018,5,13,10,0,898.0,111.0,1.7,18.1,871.0,730.19,558.48
2018,5,13,10,15,904.5,112.0,1.8,18.5,898.0,770.11,585.05
2018,5,13,10,30,911.0,113.0,1.9,18.9,925.0,808.4,610.31
2018,5,13,10,45,916.0,113.0,1.95,19.25,945.0,842.73,632.36
2018,5,13,11,0,921.0,113.0,2.0,19.6,965.0,874.99,652.89
2018,5,13,11,15,924.0,113.5,2.05,19.85,977.5,903.77,671.28
2018,5,13,11,30,927.0,114.0,2.1,20.1,990.0,930.11,688.02
2018,5,13,11,45,928.0,114.0,2.15,20.3,994.5,951.59,701.71
2018,5,13,12,0,929.0,114.0,2.2,20.5,999.0,970.33,713.68
2018,5,13,12,15,921.0,118.5,2.25,20.65,993.5,982.23,721.42
2018,5,13,12,30,913.0,123.0,2.3,20.8,988.0,991.08,727.34
2018,5,13,12,45,900.5,129.5,2.35,20.9,974.0,994.58,730.06
2018,5,13,13,0,888.0,136.0,2.4,21.0,960.0,995.07,730.98
2018,5,13,13,15,883.0,135.0,2.45,21.0,941.0,992.28,730.18
2018,5,13,13,30,878.0,134.0,2.5,21.0,922.0,986.51,727.57
2018,5,13,13,45,872.0,132.5,2.55,21.0,896.0,976.35,722.19
2018,5,13,14,0,866.0,131.0,2.6,21.0,870.0,963.32,715.03
2018,5,13,14,15,857.0,129.0,2.65,20.9,837.5,944.2,704.16
2018,5,13,14,30,848.0,127.0,2.7,20.8,805.0,922.48,691.6
2018,5,13,14,45,836.0,125.0,2.7,20.65,766.5,901.1,679.0
2018,5,13,15,0,824.0,123.0,2.7,20.5,728.0,872.04,661.12
2018,5,13,15,15,809.0,120.5,2.7,20.5,684.5,837.81,639.26
2018,5,13,15,30,794.0,118.0,2.7,20.5,641.0,801.9,616.1
2018,5,13,15,45,773.5,114.5,2.7,20.1,593.0,759.01,588.64
2018,5,13,16,0,753.0,111.0,2.7,19.7,545.0,715.2,560.12
2018,5,13,16,15,726.5,107.0,2.7,19.4,494.5,668.6,528.8
2018,5,13,16,30,700.0,103.0,2.7,19.1,444.0,619.43,494.14
2018,5,13,16,45,664.5,98.0,2.65,18.8,392.0,563.56,452.66
2018,5,13,17,0,629.0,93.0,2.6,18.5,340.0,509.08,411.09
2018,5,13,17,15,581.5,86.0,2.55,18.0,288.5,447.12,362.67
2018,5,13,17,30,534.0,79.0,2.5,17.5,237.0,388.22,315.06
2018,5,13,17,45,465.5,70.0,2.45,17.05,188.0,320.31,258.58
2018,5,13,18,0,397.0,61.0,2.4,16.6,139.0,256.83,204.18
2018,5,13,18,15,299.0,49.0,2.25,16.0,98.0,187.17,144.15
2018,5,13,18,30,201.0,37.0,2.1,15.4,57.0,127.58,89.99
2018,5,13,18,45,112.0,22.0,2.0,14.85,32.0,66.26,0.0
2018,5,13,19,0,23.0,7.0,1.9,14.3,7.0,12.47,0.0
2018,5,13,19,15,11.5,3.5,1.85,14.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,14,4,45,8.0,2.0,1.55,11.65,2.0,0.0,0.0
2018,5,14,5,0,16.0,4.0,1.5,11.7,4.0,0.0,0.0
2018,5,14,5,15,104.5,18.5,1.45,11.9,27.0,18.18,0.0
2018,5,14,5,30,193.0,33.0,1.4,12.1,50.0,25.86,14.72
2018,5,14,5,45,295.5,45.0,1.3,12.25,90.0,34.29,24.4
2018,5,14,6,0,398.0,57.0,1.2,12.4,130.0,42.94,32.7
2018,5,14,6,15,360.5,69.5,1.1,12.75,152.0,50.2,39.48
2018,5,14,6,30,323.0,82.0,1.0,13.1,174.0,70.4,47.7
2018,5,14,6,45,308.5,104.0,0.85,13.45,206.0,105.03,71.54
2018,5,14,7,0,294.0,126.0,0.7,13.8,238.0,143.73,102.39
2018,5,14,7,15,312.0,144.0,0.65,14.3,278.5,178.72,130.21
2018,5,14,7,30,330.0,162.0,0.6,14.8,319.0,215.7,160.23
2018,5,14,7,45,400.5,170.0,0.55,15.35,382.0,256.36,191.78
2018,5,14,8,0,471.0,178.0,0.5,15.9,445.0,308.85,232.77
2018,5,14,8,15,631.0,146.0,0.55,16.5,536.5,366.64,277.09
2018,5,14,8,30,791.0,114.0,0.6,17.1,628.0,442.89,335.66
2018,5,14,8,45,814.5,113.5,0.7,17.65,674.5,492.56,374.81
2018,5,14,9,0,838.0,113.0,0.8,18.2,721.0,543.45,414.06
2018,5,14,9,15,851.0,114.5,0.95,18.7,760.5,593.95,452.36
2018,5,14,9,30,864.0,116.0,1.1,19.2,800.0,640.98,487.37
2018,5,14,9,45,874.5,116.5,1.25,19.65,834.0,684.95,519.62
2018,5,14,10,0,885.0,117.0,1.4,20.1,868.0,728.0,550.11
2018,5,14,10,15,891.0,118.5,1.5,20.4,894.5,767.53,576.35
2018,5,14,10,30,897.0,120.0,1.6,20.7,921.0,805.42,601.3
2018,5,14,10,45,901.5,121.0,1.7,21.05,941.0,839.84,623.65
2018,5,14,11,0,906.0,122.0,1.8,21.4,961.0,872.2,644.55
2018,5,14,11,15,908.5,122.5,1.9,21.6,973.0,900.18,662.87
2018,5,14,11,30,911.0,123.0,2.0,21.8,985.0,925.74,679.63
2018,5,14,11,45,912.0,123.0,2.05,22.0,989.5,946.93,693.04
2018,5,14,12,0,913.0,123.0,2.1,22.2,994.0,965.43,704.78
2018,5,14,12,15,911.0,123.5,2.2,22.25,990.0,978.84,714.27
2018,5,14,12,30,909.0,124.0,2.3,22.3,986.0,989.33,722.01
2018,5,14,12,45,905.0,124.5,2.4,22.35,974.5,994.95,726.72
2018,5,14,13,0,901.0,125.0,2.5,22.4,963.0,997.56,729.62
2018,5,14,13,15,897.5,124.0,2.6,22.3,944.5,996.11,730.43
2018,5,14,13,30,894.0,123.0,2.7,22.2,926.0,991.65,729.39
2018,5,14,13,45,888.0,121.5,2.8,22.15,900.0,981.29,724.43
2018,5,14,14,0,882.0,120.0,2.9,22.1,874.0,968.03,717.63
2018,5,14,14,15,873.5,118.5,2.95,21.9,841.5,949.61,707.45
2018,5,14,14,30,865.0,117.0,3.0,21.7,809.0,928.56,695.54
2018,5,14,14,45,854.0,115.0,3.05,21.55,771.0,902.2,679.88
2018,5,14,15,0,843.0,113.0,3.1,21.4,733.0,873.6,662.61
2018,5,14,15,15,828.5,110.5,3.1,21.4,689.5,844.57,644.27
2018,5,14,15,30,814.0,108.0,3.1,21.4,646.0,808.54,620.92
2018,5,14,15,45,796.0,104.5,3.2,20.85,598.5,767.05,595.27
2018,5,14,16,0,778.0,101.0,3.3,20.3,551.0,724.45,568.29
2018,5,14,16,15,754.0,97.0,3.3,19.9,500.5,676.03,535.67
2018,5,14,16,30,730.0,93.0,3.3,19.5,450.0,627.42,502.21
2018,5,14,16,45,697.0,88.5,3.35,19.05,398.5,575.02,463.64
2018,5,14,17,0,664.0,84.0,3.4,18.6,347.0,521.37,422.93
2018,5,14,17,15,619.0,78.0,3.35,18.05,295.0,460.53,375.12
2018,5,14,17,30,574.0,72.0,3.3,17.5,243.0,402.52,327.94
2018,5,14,17,45,507.5,64.5,3.3,16.9,194.0,335.49,271.97
2018,5,14,18,0,441.0,57.0,3.3,16.3,145.0,273.86,218.73
2018,5,14,18,15,342.5,46.5,3.2,15.75,102.5,202.28,156.57
2018,5,14,18,30,244.0,36.0,3.1,15.2,60.0,140.98,100.58
2018,5,14,18,45,139.5,22.0,3.0,14.65,34.0,74.85,0.0
2018,5,14,19,0,35.0,8.0,2.9,14.1,8.0,16.44,0.0
2018,5,14,19,15,17.5,4.0,2.85,13.8,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,4,45,6.5,2.0,1.6,11.3,2.0,0.0,0.0
2018,5,15,5,0,13.0,4.0,1.6,11.4,4.0,3.93,0.0
2018,5,15,5,15,95.5,19.0,1.6,11.65,27.0,18.68,0.0
2018,5,15,5,30,178.0,34.0,1.6,11.9,50.0,26.62,15.65
2018,5,15,5,45,278.0,47.5,1.55,12.15,90.5,36.26,26.17
2018,5,15,6,0,378.0,61.0,1.5,12.4,131.0,45.41,34.9
2018,5,15,6,15,224.0,70.5,1.4,12.75,115.5,55.86,44.52
2018,5,15,6,30,70.0,80.0,1.3,13.1,100.0,71.42,53.92
2018,5,15,6,45,53.5,106.0,1.15,13.45,123.0,100.15,77.47
2018,5,15,7,0,37.0,132.0,1.0,13.8,146.0,123.68,97.17
2018,5,15,7,15,34.5,148.5,0.85,14.2,163.0,140.75,110.84
2018,5,15,7,30,32.0,165.0,0.7,14.6,180.0,157.6,124.14
2018,5,15,7,45,29.0,182.5,0.5,15.05,197.5,174.94,137.46
2018,5,15,8,0,26.0,200.0,0.3,15.5,215.0,192.04,150.18
2018,5,15,8,15,39.0,230.0,0.4,16.1,254.5,225.82,175.88
2018,5,15,8,30,52.0,260.0,0.5,16.7,294.0,261.11,202.35
2018,5,15,8,45,69.0,293.0,0.6,17.25,341.5,302.38,233.08
2018,5,15,9,0,86.0,326.0,0.7,17.8,389.0,345.49,264.74
2018,5,15,9,15,197.0,330.5,0.9,18.3,484.0,415.65,317.78
2018,5,15,9,30,308.0,335.0,1.1,18.8,579.0,495.45,377.27
2018,5,15,9,45,605.5,222.5,1.25,19.3,728.0,601.89,458.94
2018,5,15,10,0,903.0,110.0,1.4,19.8,877.0,735.49,556.74
2018,5,15,10,15,909.0,110.5,1.55,20.15,903.0,774.68,582.14
2018,5,15,10,30,915.0,111.0,1.7,20.5,929.0,812.18,607.2
2018,5,15,10,45,919.0,111.5,1.85,20.8,948.5,846.22,629.91
2018,5,15,11,0,923.0,112.0,2.0,21.1,968.0,878.12,651.14
2018,5,15,11,15,925.0,113.5,2.1,21.25,980.5,906.98,670.19
2018,5,15,11,30,927.0,115.0,2.2,21.4,993.0,933.35,687.63
2018,5,15,11,45,928.0,114.5,2.35,21.55,997.0,954.3,702.04
2018,5,15,12,0,929.0,114.0,2.5,21.7,1001.0,972.51,714.74
2018,5,15,12,15,927.5,114.5,2.6,21.65,997.5,986.52,724.86
2018,5,15,12,30,926.0,115.0,2.7,21.6,994.0,997.58,733.2
2018,5,15,12,45,922.5,115.0,2.75,21.6,982.5,1003.22,737.52
2018,5,15,13,0,919.0,115.0,2.8,21.6,971.0,1005.8,740.0
2018,5,15,13,15,915.5,114.0,2.9,21.5,952.5,1004.27,740.68
2018,5,15,13,30,912.0,113.0,3.0,21.4,934.0,999.68,739.46
2018,5,15,13,45,907.0,111.5,3.1,21.3,908.5,990.09,735.04
2018,5,15,14,0,902.0,110.0,3.2,21.2,883.0,977.53,728.72
2018,5,15,14,15,894.5,108.5,3.3,20.95,850.5,959.72,719.35
2018,5,15,14,30,887.0,107.0,3.4,20.7,818.0,939.2,708.14
2018,5,15,14,45,877.0,104.5,3.45,20.5,779.5,912.73,692.35
2018,5,15,15,0,867.0,102.0,3.5,20.3,741.0,883.89,674.88
2018,5,15,15,15,853.5,99.5,3.5,20.3,697.5,849.85,652.85
2018,5,15,15,30,840.0,97.0,3.5,20.3,654.0,813.98,629.42
2018,5,15,15,45,824.5,94.0,3.55,19.7,607.0,779.2,608.2
2018,5,15,16,0,809.0,91.0,3.6,19.1,560.0,738.18,582.05
2018,5,15,16,15,788.0,87.0,3.6,18.7,510.0,690.89,550.13
2018,5,15,16,30,767.0,83.0,3.6,18.3,460.0,643.16,517.26
2018,5,15,16,45,737.5,79.0,3.65,17.9,408.0,589.63,478.27
2018,5,15,17,0,708.0,75.0,3.7,17.5,356.0,536.87,437.98
2018,5,15,17,15,665.5,70.0,3.65,17.05,304.0,478.96,392.02
2018,5,15,17,30,623.0,65.0,3.6,16.6,252.0,421.43,344.84
2018,5,15,17,45,559.5,58.5,3.6,16.1,202.0,354.8,288.79
2018,5,15,18,0,496.0,52.0,3.6,15.6,152.0,293.33,235.2
2018,5,15,18,15,396.5,43.0,3.5,15.15,108.5,220.44,171.38
2018,5,15,18,30,297.0,34.0,3.4,14.7,65.0,156.9,113.04
2018,5,15,18,45,173.5,21.0,3.25,14.25,37.0,84.11,6.11
2018,5,15,19,0,50.0,8.0,3.1,13.8,9.0,20.2,0.0
2018,5,15,19,15,25.0,4.0,3.05,13.6,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,4,45,15.5,2.5,1.6,10.3,2.5,0.0,0.0
2018,5,16,5,0,31.0,5.0,1.6,10.4,5.0,4.91,0.0
2018,5,16,5,15,150.5,19.0,1.75,10.85,31.0,18.68,0.0
2018,5,16,5,30,270.0,33.0,1.9,11.3,57.0,26.81,16.1
2018,5,16,5,45,376.5,42.0,2.05,11.75,99.5,32.03,22.54
2018,5,16,6,0,483.0,51.0,2.2,12.2,142.0,37.0,27.46
2018,5,16,6,15,551.0,58.0,2.2,12.55,192.5,39.93,30.32
2018,5,16,6,30,619.0,65.0,2.2,12.9,243.0,67.83,37.64
2018,5,16,6,45,664.5,70.0,2.2,13.3,296.0,108.18,59.76
2018,5,16,7,0,710.0,75.0,2.2,13.7,349.0,156.77,95.41
2018,5,16,7,15,648.5,97.5,2.2,14.1,375.5,198.2,133.51
2018,5,16,7,30,587.0,120.0,2.2,14.5,402.0,237.19,170.59
2018,5,16,7,45,494.5,163.0,2.15,14.85,418.5,279.38,210.24
2018,5,16,8,0,402.0,206.0,2.1,15.2,435.0,311.4,239.8
2018,5,16,8,15,338.5,224.0,2.1,15.6,428.5,328.4,255.5
2018,5,16,8,30,275.0,242.0,2.1,16.0,422.0,334.62,261.66
2018,5,16,8,45,203.0,286.0,2.1,16.35,423.5,357.45,279.35
2018,5,16,9,0,131.0,330.0,2.1,16.7,425.0,369.0,287.2
2018,5,16,9,15,113.0,347.5,2.15,17.0,432.5,382.42,296.72
2018,5,16,9,30,95.0,365.0,2.2,17.3,440.0,397.83,307.43
2018,5,16,9,45,118.5,382.5,2.3,17.6,480.5,431.98,332.93
2018,5,16,10,0,142.0,400.0,2.4,17.9,521.0,471.6,362.18
2018,5,16,10,15,167.0,409.0,2.5,18.15,555.5,506.36,387.79
2018,5,16,10,30,192.0,418.0,2.6,18.4,590.0,542.63,414.38
2018,5,16,10,45,174.5,429.0,2.7,18.6,588.0,547.88,417.28
2018,5,16,11,0,157.0,440.0,2.8,18.8,586.0,551.78,419.34
2018,5,16,11,15,179.5,454.5,2.9,18.95,623.5,592.24,448.93
2018,5,16,11,30,202.0,469.0,3.0,19.1,661.0,633.63,478.75
2018,5,16,11,45,232.5,460.0,3.1,19.2,681.5,660.32,498.68
2018,5,16,12,0,263.0,451.0,3.2,19.3,702.0,689.42,520.35
2018,5,16,12,15,238.5,457.5,3.3,19.3,684.5,680.81,513.73
2018,5,16,12,30,214.0,464.0,3.4,19.3,667.0,667.03,503.73
2018,5,16,12,45,312.0,422.5,3.5,19.35,715.0,729.07,551.75
2018,5,16,13,0,410.0,381.0,3.6,19.4,763.0,791.49,599.1
2018,5,16,13,15,376.0,389.5,3.7,19.35,734.5,766.27,580.99
2018,5,16,13,30,342.0,398.0,3.8,19.3,706.0,744.75,565.84
2018,5,16,13,45,379.5,366.0,3.85,19.2,699.0,748.74,571.43
2018,5,16,14,0,417.0,334.0,3.9,19.1,692.0,757.8,580.36
2018,5,16,14,15,455.5,308.0,3.95,19.0,685.5,764.73,587.85
2018,5,16,14,30,494.0,282.0,4.0,18.9,679.0,768.61,593.25
2018,5,16,14,45,516.5,256.0,4.0,18.75,653.5,754.61,585.53
2018,5,16,15,0,539.0,230.0,4.0,18.6,628.0,737.6,575.74
2018,5,16,15,15,657.0,178.0,4.0,18.6,634.5,775.74,607.33
2018,5,16,15,30,775.0,126.0,4.0,18.6,641.0,797.87,624.68
2018,5,16,15,45,793.5,111.5,4.05,18.2,605.5,774.94,610.75
2018,5,16,16,0,812.0,97.0,4.1,17.8,570.0,748.43,594.36
2018,5,16,16,15,789.5,93.0,4.1,17.5,518.5,699.94,560.99
2018,5,16,16,30,767.0,89.0,4.1,17.2,467.0,651.11,526.83
2018,5,16,16,45,736.5,84.5,4.15,16.9,414.5,596.32,486.23
2018,5,16,17,0,706.0,80.0,4.2,16.6,362.0,544.88,446.5
2018,5,16,17,15,662.0,74.5,4.1,16.2,309.0,483.35,397.36
2018,5,16,17,30,618.0,69.0,4.0,15.8,256.0,424.51,348.84
2018,5,16,17,45,554.5,62.0,3.95,15.35,205.5,357.39,292.11
2018,5,16,18,0,491.0,55.0,3.9,14.9,155.0,295.39,237.88
2018,5,16,18,15,392.0,45.5,3.75,14.45,111.0,222.1,173.58
2018,5,16,18,30,293.0,36.0,3.6,14.0,67.0,158.0,115.01
2018,5,16,18,45,172.0,22.5,3.4,13.55,38.5,86.35,15.49
2018,5,16,19,0,51.0,9.0,3.2,13.1,10.0,21.52,0.0
2018,5,16,19,15,25.5,4.5,3.15,12.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,4,45,12.5,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,17,5,0,25.0,5.0,2.4,10.6,5.0,4.91,0.0
2018,5,17,5,15,142.0,19.5,2.5,10.9,31.5,15.48,0.0
2018,5,17,5,30,259.0,34.0,2.6,11.2,58.0,26.5,16.06
2018,5,17,5,45,361.5,44.5,2.7,11.5,100.5,34.3,24.58
2018,5,17,6,0,464.0,55.0,2.8,11.8,143.0,40.54,30.66
2018,5,17,6,15,531.0,62.0,2.8,12.25,192.5,43.24,33.32
2018,5,17,6,30,598.0,69.0,2.8,12.7,242.0,71.85,40.94
2018,5,17,6,45,644.5,74.5,2.75,13.2,294.5,111.68,63.31
2018,5,17,7,0,691.0,80.0,2.7,13.7,347.0,156.52,96.09
2018,5,17,7,15,723.5,84.5,2.6,14.15,400.0,202.76,134.45
2018,5,17,7,30,756.0,89.0,2.5,14.6,453.0,255.49,179.96
2018,5,17,7,45,780.0,92.0,2.4,15.1,503.5,304.23,222.95
2018,5,17,8,0,804.0,95.0,2.3,15.6,554.0,355.08,267.23
2018,5,17,8,15,822.0,98.0,2.25,16.1,602.5,405.51,310.39
2018,5,17,8,30,840.0,101.0,2.2,16.6,651.0,457.03,353.18
2018,5,17,8,45,854.0,103.5,2.1,17.05,695.0,510.58,396.0
2018,5,17,9,0,868.0,106.0,2.0,17.5,739.0,560.57,434.76
2018,5,17,9,15,878.0,107.5,2.0,17.95,777.5,607.35,470.35
2018,5,17,9,30,888.0,109.0,2.0,18.4,816.0,653.53,504.46
2018,5,17,9,45,895.5,111.0,2.0,18.85,849.0,697.72,536.17
2018,5,17,10,0,903.0,113.0,2.0,19.3,882.0,740.72,565.31
2018,5,17,10,15,908.5,114.0,2.05,19.7,908.5,779.95,590.94
2018,5,17,10,30,914.0,115.0,2.1,20.1,935.0,817.46,615.15
2018,5,17,10,45,918.0,115.5,2.15,20.45,954.0,851.42,636.88
2018,5,17,11,0,922.0,116.0,2.2,20.8,973.0,883.25,657.05
2018,5,17,11,15,924.0,116.5,2.35,21.0,985.0,911.09,675.79
2018,5,17,11,30,926.0,117.0,2.5,21.2,997.0,936.45,692.91
2018,5,17,11,45,926.0,117.0,2.65,21.4,1000.5,956.92,706.83
2018,5,17,12,0,926.0,117.0,2.8,21.6,1004.0,974.64,719.02
2018,5,17,12,15,924.5,117.0,2.95,21.65,1000.0,988.11,728.91
2018,5,17,12,30,923.0,117.0,3.1,21.7,996.0,998.64,736.99
2018,5,17,12,45,919.5,117.0,3.25,21.8,984.0,1004.26,741.79
2018,5,17,13,0,916.0,117.0,3.4,21.9,972.0,1006.82,744.69
2018,5,17,13,15,911.5,117.0,3.55,21.8,953.5,1005.37,745.62
2018,5,17,13,30,907.0,117.0,3.7,21.7,935.0,1000.89,744.63
2018,5,17,13,45,900.5,115.5,3.8,21.65,908.5,989.94,738.91
2018,5,17,14,0,894.0,114.0,3.9,21.6,882.0,976.06,731.32
2018,5,17,14,15,885.5,112.0,4.0,21.4,849.0,956.93,720.64
2018,5,17,14,30,877.0,110.0,4.1,21.2,816.0,935.14,708.14
2018,5,17,14,45,865.5,108.5,4.2,21.0,777.5,908.62,692.32
2018,5,17,15,0,854.0,107.0,4.3,20.8,739.0,879.85,674.84
2018,5,17,15,15,840.0,104.5,4.3,20.8,695.5,845.76,652.5
2018,5,17,15,30,826.0,102.0,4.3,20.8,652.0,814.97,632.42
2018,5,17,15,45,807.5,99.5,4.4,20.2,605.0,773.86,606.58
2018,5,17,16,0,789.0,97.0,4.5,19.6,558.0,731.67,579.62
2018,5,17,16,15,765.0,93.5,4.55,19.15,507.5,683.44,546.95
2018,5,17,16,30,741.0,90.0,4.6,18.7,457.0,635.03,513.43
2018,5,17,16,45,710.0,85.5,4.6,18.3,405.5,583.26,474.86
2018,5,17,17,0,679.0,81.0,4.6,17.9,354.0,530.3,433.97
2018,5,17,17,15,635.5,75.5,4.6,17.3,302.0,470.18,386.36
2018,5,17,17,30,592.0,70.0,4.6,16.7,250.0,412.75,339.29
2018,5,17,17,45,529.5,63.0,4.55,16.15,201.0,347.23,283.89
2018,5,17,18,0,467.0,56.0,4.5,15.6,152.0,286.75,231.04
2018,5,17,18,15,372.5,46.5,4.4,15.1,109.5,216.2,169.11
2018,5,17,18,30,278.0,37.0,4.3,14.6,67.0,154.76,113.2
2018,5,17,18,45,163.5,23.0,4.2,14.15,38.5,85.16,22.44
2018,5,17,19,0,49.0,9.0,4.1,13.7,10.0,21.12,0.0
2018,5,17,19,15,24.5,4.5,4.05,13.5,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,4,45,18.5,3.5,2.8,11.1,3.5,0.0,0.0
2018,5,18,5,0,37.0,7.0,2.8,11.1,7.0,6.88,0.0
2018,5,18,5,15,145.0,20.5,2.85,11.3,32.5,16.28,0.0
2018,5,18,5,30,253.0,34.0,2.9,11.5,58.0,26.44,16.16
2018,5,18,5,45,351.5,44.0,2.9,11.7,99.5,33.64,24.01
2018,5,18,6,0,450.0,54.0,2.9,11.9,141.0,39.44,29.69
2018,5,18,6,15,420.0,69.0,2.9,12.25,169.5,49.53,38.97
2018,5,18,6,30,390.0,84.0,2.9,12.6,198.0,78.11,51.12
2018,5,18,6,45,446.0,95.0,2.85,12.95,249.5,113.41,72.73
2018,5,18,7,0,502.0,106.0,2.8,13.3,301.0,154.54,102.88
2018,5,18,7,15,616.5,98.5,2.75,13.8,372.5,195.62,133.23
2018,5,18,7,30,731.0,91.0,2.7,14.3,444.0,252.68,179.04
2018,5,18,7,45,755.0,94.5,2.65,14.8,494.0,300.58,221.36
2018,5,18,8,0,779.0,98.0,2.6,15.3,544.0,350.61,265.06
2018,5,18,8,15,797.5,101.5,2.55,15.85,592.0,400.42,307.74
2018,5,18,8,30,816.0,105.0,2.5,16.4,640.0,451.41,350.15
2018,5,18,8,45,830.5,107.0,2.45,16.95,683.5,500.05,389.53
2018,5,18,9,0,845.0,109.0,2.4,17.5,727.0,552.25,430.23
2018,5,18,9,15,854.0,112.5,2.4,17.95,765.5,599.19,466.14
2018,5,18,9,30,863.0,116.0,2.4,18.4,804.0,645.51,500.58
2018,5,18,9,45,869.0,119.5,2.4,18.9,836.5,689.04,531.94
2018,5,18,10,0,875.0,123.0,2.4,19.4,869.0,731.32,561.13
2018,5,18,10,15,881.5,124.0,2.4,19.8,895.5,770.26,586.52
2018,5,18,10,30,888.0,125.0,2.4,20.2,922.0,807.63,610.52
2018,5,18,10,45,893.0,125.5,2.45,20.55,942.0,841.59,632.43
2018,5,18,11,0,898.0,126.0,2.5,20.9,962.0,873.55,652.86
2018,5,18,11,15,900.5,127.0,2.55,21.2,974.5,901.69,670.76
2018,5,18,11,30,903.0,128.0,2.6,21.5,987.0,927.45,687.05
2018,5,18,11,45,904.5,128.0,2.7,21.75,991.5,948.87,701.03
2018,5,18,12,0,906.0,128.0,2.8,22.0,996.0,967.67,713.35
2018,5,18,12,15,904.5,128.5,2.9,22.2,992.5,981.42,722.57
2018,5,18,12,30,903.0,129.0,3.0,22.4,989.0,992.32,730.04
2018,5,18,12,45,782.0,201.0,3.1,22.55,940.0,961.45,710.2
2018,5,18,13,0,661.0,273.0,3.2,22.7,891.0,927.06,687.55
2018,5,18,13,15,691.5,250.5,3.3,22.7,885.5,938.15,697.09
2018,5,18,13,30,722.0,228.0,3.4,22.7,880.0,946.28,703.74
2018,5,18,13,45,658.5,256.0,3.55,22.7,838.0,912.93,682.43
2018,5,18,14,0,595.0,284.0,3.7,22.7,796.0,877.76,658.32
2018,5,18,14,15,648.0,245.0,3.75,22.5,783.5,883.44,666.08
2018,5,18,14,30,701.0,206.0,3.8,22.3,771.0,884.38,669.12
2018,5,18,14,45,709.0,188.5,3.9,22.15,737.0,862.3,655.93
2018,5,18,15,0,717.0,171.0,4.0,22.0,703.0,837.31,640.78
2018,5,18,15,15,735.5,151.0,4.0,22.0,668.5,815.73,627.18
2018,5,18,15,30,754.0,131.0,4.0,22.0,634.0,787.6,608.88
2018,5,18,15,45,761.0,117.5,4.1,21.5,594.0,757.29,590.48
2018,5,18,16,0,768.0,104.0,4.2,21.0,554.0,724.24,569.79
2018,5,18,16,15,742.5,101.0,4.2,20.55,504.0,676.18,537.18
2018,5,18,16,30,717.0,98.0,4.2,20.1,454.0,630.7,505.74
2018,5,18,16,45,684.0,92.5,4.25,19.7,402.0,575.18,464.56
2018,5,18,17,0,651.0,87.0,4.3,19.3,350.0,520.84,423.16
2018,5,18,17,15,606.0,81.5,4.25,18.7,299.0,460.98,376.08
2018,5,18,17,30,561.0,76.0,4.2,18.1,248.0,403.93,329.69
2018,5,18,17,45,497.0,68.5,4.15,17.5,199.5,338.34,274.9
2018,5,18,18,0,433.0,61.0,4.1,16.9,151.0,277.85,222.72
2018,5,18,18,15,340.0,50.0,3.95,16.3,108.5,206.75,161.12
2018,5,18,18,30,247.0,39.0,3.8,15.7,66.0,146.93,107.54
2018,5,18,18,45,143.5,24.0,3.7,15.15,38.0,81.16,26.82
2018,5,18,19,0,40.0,9.0,3.6,14.6,10.0,18.94,0.0
2018,5,18,19,15,20.0,4.5,3.5,14.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,45,11.0,3.5,3.6,11.15,3.5,0.0,0.0
2018,5,19,5,0,22.0,7.0,3.6,11.2,7.0,6.88,0.0
2018,5,19,5,15,110.0,22.5,3.6,11.3,32.0,17.94,0.0
2018,5,19,5,30,198.0,38.0,3.6,11.4,57.0,29.73,19.05
2018,5,19,5,45,296.0,50.0,3.6,11.55,98.0,38.02,27.9
2018,5,19,6,0,394.0,62.0,3.6,11.7,139.0,45.9,35.48
2018,5,19,6,15,425.5,71.5,3.6,11.95,177.0,51.38,40.67
2018,5,19,6,30,457.0,81.0,3.6,12.2,215.0,79.53,50.23
2018,5,19,6,45,522.5,89.5,3.6,12.5,271.5,116.05,71.81
2018,5,19,7,0,588.0,98.0,3.6,12.8,328.0,160.07,104.01
2018,5,19,7,15,644.5,101.5,3.6,13.15,386.5,204.83,140.31
2018,5,19,7,30,701.0,105.0,3.6,13.5,445.0,255.42,183.3
2018,5,19,7,45,727.5,109.5,3.6,13.9,496.0,303.65,226.03
2018,5,19,8,0,754.0,114.0,3.6,14.3,547.0,354.3,270.45
2018,5,19,8,15,775.0,117.5,3.65,14.85,595.5,407.24,315.89
2018,5,19,8,30,796.0,121.0,3.7,15.4,644.0,458.24,358.79
2018,5,19,8,45,812.5,124.0,3.7,15.9,689.0,507.82,399.52
2018,5,19,9,0,829.0,127.0,3.7,16.4,734.0,557.97,439.54
2018,5,19,9,15,839.5,130.0,3.7,16.9,773.0,604.99,476.09
2018,5,19,9,30,850.0,133.0,3.7,17.4,812.0,651.6,511.33
2018,5,19,9,45,857.5,136.0,3.7,17.9,845.0,695.61,543.74
2018,5,19,10,0,865.0,139.0,3.7,18.4,878.0,739.83,575.45
2018,5,19,10,15,871.5,141.0,3.75,18.75,905.0,779.38,602.26
2018,5,19,10,30,878.0,143.0,3.8,19.1,932.0,817.38,627.72
2018,5,19,10,45,883.0,144.0,3.9,19.45,952.0,851.56,650.53
2018,5,19,11,0,888.0,145.0,4.0,19.8,972.0,883.78,671.87
2018,5,19,11,15,890.0,146.0,4.05,20.0,984.0,911.31,690.04
2018,5,19,11,30,892.0,147.0,4.1,20.2,996.0,936.49,706.59
2018,5,19,11,45,891.5,148.5,4.15,20.35,1000.5,957.41,720.39
2018,5,19,12,0,891.0,150.0,4.2,20.5,1005.0,975.71,732.48
2018,5,19,12,15,888.0,151.5,4.3,20.5,1001.0,988.97,741.95
2018,5,19,12,30,885.0,153.0,4.4,20.5,997.0,999.42,749.65
2018,5,19,12,45,879.0,154.5,4.5,20.5,985.0,1004.12,753.84
2018,5,19,13,0,873.0,156.0,4.6,20.5,973.0,1005.92,756.31
2018,5,19,13,15,870.0,154.0,4.7,20.35,954.5,1004.23,757.0
2018,5,19,13,30,867.0,152.0,4.8,20.2,936.0,999.61,755.8
2018,5,19,13,45,862.5,149.5,4.9,20.05,911.0,995.9,755.33
2018,5,19,14,0,858.0,147.0,5.0,19.9,886.0,983.64,749.06
2018,5,19,14,15,850.0,144.0,5.05,19.6,853.5,964.74,738.3
2018,5,19,14,30,842.0,141.0,5.1,19.3,821.0,943.19,725.74
2018,5,19,14,45,830.5,138.5,5.15,19.05,782.5,916.5,709.35
2018,5,19,15,0,819.0,136.0,5.2,18.8,744.0,887.58,691.31
2018,5,19,15,15,803.5,133.0,5.2,18.8,700.5,852.61,667.82
2018,5,19,15,30,788.0,130.0,5.2,18.8,657.0,815.98,643.0
2018,5,19,15,45,767.0,126.5,5.2,18.15,609.0,775.95,617.03
2018,5,19,16,0,746.0,123.0,5.2,17.5,561.0,732.17,587.83
2018,5,19,16,15,716.5,119.5,5.15,17.1,510.0,681.49,552.1
2018,5,19,16,30,687.0,116.0,5.1,16.7,459.0,631.09,514.87
2018,5,19,16,45,649.0,111.0,5.05,16.3,406.5,573.9,471.14
2018,5,19,17,0,611.0,106.0,5.0,15.9,354.0,518.24,427.53
2018,5,19,17,15,560.5,99.0,4.9,15.4,301.5,454.92,376.57
2018,5,19,17,30,510.0,92.0,4.8,14.9,249.0,394.78,326.79
2018,5,19,17,45,399.5,82.5,4.7,14.4,191.5,304.76,251.1
2018,5,19,18,0,289.0,73.0,4.6,13.9,134.0,226.91,184.27
2018,5,19,18,15,207.0,56.5,4.45,13.45,94.0,155.79,122.64
2018,5,19,18,30,125.0,40.0,4.3,13.0,54.0,99.43,73.06
2018,5,19,18,45,70.5,24.5,4.15,12.55,31.5,55.9,20.69
2018,5,19,19,0,16.0,9.0,4.0,12.1,9.0,12.91,0.0
2018,5,19,19,15,8.0,4.5,3.95,11.9,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.95,10.05,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.0,10.1,7.0,6.88,0.0
2018,5,20,5,15,83.5,24.0,3.1,10.35,31.5,19.96,0.0
2018,5,20,5,30,154.0,41.0,3.2,10.6,56.0,33.48,22.41
2018,5,20,5,45,171.0,53.0,3.3,10.85,79.0,42.87,32.3
2018,5,20,6,0,188.0,65.0,3.4,11.1,102.0,51.9,40.96
2018,5,20,6,15,221.0,83.5,3.35,11.45,139.5,65.33,53.27
2018,5,20,6,30,254.0,102.0,3.3,11.8,177.0,92.97,67.05
2018,5,20,6,45,349.5,111.5,3.3,12.2,236.5,119.52,81.85
2018,5,20,7,0,445.0,121.0,3.3,12.6,296.0,160.6,110.78
2018,5,20,7,15,464.0,136.5,3.2,13.1,341.5,201.45,144.74
2018,5,20,7,30,483.0,152.0,3.1,13.6,387.0,244.34,181.29
2018,5,20,7,45,438.5,180.5,3.05,14.05,411.5,281.43,214.94
2018,5,20,8,0,394.0,209.0,3.0,14.5,436.0,314.21,243.97
2018,5,20,8,15,560.0,177.0,2.95,14.95,529.5,373.62,290.84
2018,5,20,8,30,726.0,145.0,2.9,15.4,623.0,446.6,348.97
2018,5,20,8,45,755.5,144.0,2.85,15.8,671.0,496.04,388.96
2018,5,20,9,0,785.0,143.0,2.8,16.2,719.0,550.01,431.38
2018,5,20,9,15,802.5,142.5,2.9,16.4,758.5,595.94,467.6
2018,5,20,9,30,820.0,142.0,3.0,16.6,798.0,642.15,503.29
2018,5,20,9,45,810.5,154.0,3.05,16.85,824.5,681.88,532.72
2018,5,20,10,0,801.0,166.0,3.1,17.1,851.0,719.38,559.87
2018,5,20,10,15,815.0,165.0,3.15,17.35,880.5,759.96,588.93
2018,5,20,10,30,829.0,164.0,3.2,17.6,910.0,799.69,615.92
2018,5,20,10,45,852.5,152.5,3.3,17.8,934.0,835.56,640.37
2018,5,20,11,0,876.0,141.0,3.4,18.0,958.0,870.87,664.35
2018,5,20,11,15,800.0,187.0,3.5,18.2,940.5,874.93,666.58
2018,5,20,11,30,724.0,233.0,3.6,18.4,923.0,873.92,665.63
2018,5,20,11,45,574.5,324.0,3.7,18.6,873.0,844.37,641.05
2018,5,20,12,0,425.0,415.0,3.8,18.8,823.0,807.41,610.26
2018,5,20,12,15,428.5,412.0,3.95,18.8,822.5,818.54,619.22
2018,5,20,12,30,432.0,409.0,4.1,18.8,822.0,828.26,626.91
2018,5,20,12,45,419.0,409.0,4.2,18.85,805.5,823.51,623.78
2018,5,20,13,0,406.0,409.0,4.3,18.9,789.0,812.72,616.62
2018,5,20,13,15,324.0,425.5,4.45,18.65,725.0,754.11,574.56
2018,5,20,13,30,242.0,442.0,4.6,18.4,661.0,694.6,531.22
2018,5,20,13,45,183.0,430.5,4.7,18.2,593.5,620.65,477.46
2018,5,20,14,0,124.0,419.0,4.8,18.0,526.0,553.47,427.48
2018,5,20,14,15,141.0,401.5,4.85,17.6,519.0,552.28,429.03
2018,5,20,14,30,158.0,384.0,4.9,17.2,512.0,549.95,429.51
2018,5,20,14,45,106.0,335.5,5.0,16.8,419.5,449.99,354.04
2018,5,20,15,0,54.0,287.0,5.1,16.4,327.0,342.48,270.89
2018,5,20,15,15,90.0,283.5,5.1,16.4,345.5,370.36,294.92
2018,5,20,15,30,126.0,280.0,5.1,16.4,364.0,405.23,323.92
2018,5,20,15,45,106.0,235.0,5.05,15.6,302.5,337.57,271.95
2018,5,20,16,0,86.0,190.0,5.0,14.8,241.0,270.44,219.45
2018,5,20,16,15,92.5,180.0,4.95,14.5,230.5,262.72,214.32
2018,5,20,16,30,99.0,170.0,4.9,14.2,220.0,254.36,208.47
2018,5,20,16,45,102.0,165.5,4.85,13.85,212.0,249.39,205.14
2018,5,20,17,0,105.0,161.0,4.8,13.5,204.0,244.43,201.66
2018,5,20,17,15,157.0,136.0,4.7,13.25,190.0,243.69,202.36
2018,5,20,17,30,209.0,111.0,4.6,13.0,176.0,244.87,203.72
2018,5,20,17,45,215.0,92.0,4.5,12.75,148.0,217.82,180.14
2018,5,20,18,0,221.0,73.0,4.4,12.5,120.0,189.75,154.71
2018,5,20,18,15,145.5,56.0,4.3,12.3,83.5,130.62,102.95
2018,5,20,18,30,70.0,39.0,4.2,12.1,47.0,73.03,53.01
2018,5,20,18,45,40.5,24.5,4.1,11.95,28.5,43.1,17.06
2018,5,20,19,0,11.0,10.0,4.0,11.8,10.0,12.64,0.0
2018,5,20,19,15,5.5,5.0,3.95,11.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.45,10.95,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.4,11.0,4.0,3.93,0.0
2018,5,21,5,15,27.0,17.0,2.4,11.1,19.5,15.37,0.0
2018,5,21,5,30,52.0,30.0,2.4,11.2,35.0,26.63,16.76
2018,5,21,5,45,139.5,48.0,2.35,11.3,73.0,39.08,28.94
2018,5,21,6,0,227.0,66.0,2.3,11.4,111.0,52.67,41.62
2018,5,21,6,15,136.0,87.5,2.25,11.55,116.5,72.63,59.79
2018,5,21,6,30,45.0,109.0,2.2,11.7,122.0,97.77,76.94
2018,5,21,6,45,163.0,127.0,2.1,11.9,189.0,124.12,93.44
2018,5,21,7,0,281.0,145.0,2.0,12.1,256.0,161.77,118.92
2018,5,21,7,15,328.5,158.5,1.9,12.35,305.5,198.61,147.82
2018,5,21,7,30,376.0,172.0,1.8,12.6,355.0,235.58,177.73
2018,5,21,7,45,464.5,170.0,1.7,12.85,421.0,280.99,213.96
2018,5,21,8,0,553.0,168.0,1.6,13.1,487.0,334.99,257.58
2018,5,21,8,15,625.5,162.0,1.5,13.55,551.5,386.37,299.18
2018,5,21,8,30,698.0,156.0,1.4,14.0,616.0,444.92,345.74
2018,5,21,8,45,746.0,149.5,1.25,14.45,671.0,497.27,386.44
2018,5,21,9,0,794.0,143.0,1.1,14.9,726.0,555.86,430.33
2018,5,21,9,15,812.5,142.0,1.05,15.4,766.0,602.31,464.44
2018,5,21,9,30,831.0,141.0,1.0,15.9,806.0,649.09,497.75
2018,5,21,9,45,848.5,137.5,0.95,16.45,841.0,692.98,527.91
2018,5,21,10,0,866.0,134.0,0.9,17.0,876.0,737.93,557.59
2018,5,21,10,15,873.0,135.0,0.95,17.55,902.5,776.89,582.26
2018,5,21,10,30,880.0,136.0,1.0,18.1,929.0,814.33,605.7
2018,5,21,10,45,884.5,137.0,1.05,18.65,948.5,848.06,626.47
2018,5,21,11,0,889.0,138.0,1.1,19.2,968.0,879.81,645.8
2018,5,21,11,15,891.0,138.5,1.2,19.65,979.5,906.81,662.96
2018,5,21,11,30,893.0,139.0,1.3,20.1,991.0,931.45,678.6
2018,5,21,11,45,893.5,139.0,1.45,20.55,995.0,951.79,692.23
2018,5,21,12,0,894.0,139.0,1.6,21.0,999.0,969.52,704.2
2018,5,21,12,15,888.0,142.5,1.75,21.25,994.0,981.81,713.25
2018,5,21,12,30,882.0,146.0,1.9,21.5,989.0,991.25,720.56
2018,5,21,12,45,872.5,149.5,2.1,21.7,975.5,994.45,724.64
2018,5,21,13,0,863.0,153.0,2.3,21.9,962.0,994.76,726.85
2018,5,21,13,15,858.0,151.5,2.5,21.95,943.0,991.59,727.22
2018,5,21,13,30,853.0,150.0,2.7,22.0,924.0,985.55,725.68
2018,5,21,13,45,845.5,148.5,2.85,22.0,897.5,980.02,724.16
2018,5,21,14,0,838.0,147.0,3.0,22.0,871.0,966.12,717.11
2018,5,21,14,15,828.0,145.0,3.2,21.85,838.5,946.64,707.12
2018,5,21,14,30,818.0,143.0,3.4,21.7,806.0,924.67,695.32
2018,5,21,14,45,805.0,141.0,3.55,21.55,768.0,897.61,679.56
2018,5,21,15,0,792.0,139.0,3.7,21.4,730.0,868.47,662.19
2018,5,21,15,15,776.5,136.0,3.7,21.4,687.0,834.18,639.88
2018,5,21,15,30,761.0,133.0,3.7,21.4,644.0,798.3,616.32
2018,5,21,15,45,739.5,129.0,3.9,20.75,596.5,758.25,591.84
2018,5,21,16,0,718.0,125.0,4.1,20.1,549.0,714.42,563.97
2018,5,21,16,15,691.0,120.5,4.15,19.65,499.5,665.43,530.68
2018,5,21,16,30,664.0,116.0,4.2,19.2,450.0,616.62,495.68
2018,5,21,16,45,630.5,110.0,4.25,18.7,399.0,562.2,455.37
2018,5,21,17,0,597.0,104.0,4.3,18.2,348.0,509.02,414.93
2018,5,21,17,15,552.0,96.0,4.3,17.6,297.5,448.4,367.29
2018,5,21,17,30,507.0,88.0,4.3,17.0,247.0,390.59,320.4
2018,5,21,17,45,445.5,78.5,4.3,16.35,199.0,324.03,264.94
2018,5,21,18,0,384.0,69.0,4.3,15.7,151.0,265.67,214.64
2018,5,21,18,15,297.5,56.0,4.2,15.1,109.5,198.65,156.38
2018,5,21,18,30,211.0,43.0,4.1,14.5,68.0,140.16,104.51
2018,5,21,18,45,124.0,27.0,4.0,13.9,40.0,81.13,39.17
2018,5,21,19,0,37.0,11.0,3.9,13.3,12.0,20.35,0.0
2018,5,21,19,15,18.5,5.5,3.8,13.0,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,2.5,11.05,4.0,0.0,0.0
2018,5,22,5,0,31.0,8.0,2.5,11.1,8.0,7.86,0.0
2018,5,22,5,15,126.0,22.5,2.5,11.3,34.0,17.79,0.0
2018,5,22,5,30,221.0,37.0,2.5,11.5,60.0,28.7,18.58
2018,5,22,5,45,298.5,47.5,2.5,11.75,96.5,35.79,26.01
2018,5,22,6,0,376.0,58.0,2.5,12.0,133.0,42.53,32.49
2018,5,22,6,15,223.5,78.0,2.45,12.35,126.0,61.3,49.51
2018,5,22,6,30,71.0,98.0,2.4,12.7,119.0,86.96,66.71
2018,5,22,6,45,118.5,120.5,2.35,13.0,164.0,115.18,87.42
2018,5,22,7,0,166.0,143.0,2.3,13.3,209.0,148.47,112.47
2018,5,22,7,15,206.0,160.0,2.15,13.85,253.0,176.09,133.56
2018,5,22,7,30,246.0,177.0,2.0,14.4,297.0,212.61,162.47
2018,5,22,7,45,291.5,189.5,1.9,14.9,347.0,251.11,193.11
2018,5,22,8,0,337.0,202.0,1.8,15.4,397.0,294.06,227.34
2018,5,22,8,15,481.0,180.5,1.75,15.9,484.5,346.83,268.37
2018,5,22,8,30,625.0,159.0,1.7,16.4,572.0,415.92,322.42
2018,5,22,8,45,712.5,142.5,1.65,16.95,643.0,475.47,368.88
2018,5,22,9,0,800.0,126.0,1.6,17.5,714.0,544.6,421.49
2018,5,22,9,15,825.0,122.5,1.7,17.95,757.0,592.77,458.22
2018,5,22,9,30,850.0,119.0,1.8,18.4,800.0,644.22,496.54
2018,5,22,9,45,861.0,119.0,1.85,18.85,833.5,687.24,527.59
2018,5,22,10,0,872.0,119.0,1.9,19.3,867.0,729.42,556.61
2018,5,22,10,15,878.5,120.0,2.0,19.65,893.0,768.1,582.41
2018,5,22,10,30,885.0,121.0,2.1,20.0,919.0,805.23,606.97
2018,5,22,10,45,889.5,121.5,2.25,20.35,938.5,838.55,629.18
2018,5,22,11,0,894.0,122.0,2.4,20.7,958.0,869.86,649.97
2018,5,22,11,15,897.0,122.5,2.5,20.9,970.0,897.74,668.38
2018,5,22,11,30,900.0,123.0,2.6,21.1,982.0,923.28,685.23
2018,5,22,11,45,900.5,123.5,2.7,21.25,986.5,944.1,699.12
2018,5,22,12,0,901.0,124.0,2.8,21.4,991.0,962.3,711.36
2018,5,22,12,15,898.5,125.5,2.95,21.45,987.5,975.93,721.36
2018,5,22,12,30,896.0,127.0,3.1,21.5,984.0,986.74,729.61
2018,5,22,12,45,890.5,129.0,3.2,21.55,973.0,992.28,734.1
2018,5,22,13,0,885.0,131.0,3.3,21.6,962.0,994.9,736.79
2018,5,22,13,15,880.5,130.5,3.4,21.5,943.5,993.05,737.08
2018,5,22,13,30,876.0,130.0,3.5,21.4,925.0,988.28,735.55
2018,5,22,13,45,869.5,129.0,3.6,21.3,900.0,978.18,730.54
2018,5,22,14,0,863.0,128.0,3.7,21.2,875.0,965.28,723.74
2018,5,22,14,15,855.0,126.5,3.7,21.05,843.5,947.72,713.35
2018,5,22,14,30,847.0,125.0,3.7,20.9,812.0,927.59,701.28
2018,5,22,14,45,835.5,123.0,3.75,20.7,774.5,906.78,689.2
2018,5,22,15,0,824.0,121.0,3.8,20.5,737.0,878.3,671.76
2018,5,22,15,15,810.0,118.5,3.8,20.5,694.5,845.07,650.14
2018,5,22,15,30,796.0,116.0,3.8,20.5,652.0,810.12,627.2
2018,5,22,15,45,777.5,113.0,3.8,19.95,605.5,769.44,601.21
2018,5,22,16,0,759.0,110.0,3.8,19.4,559.0,727.73,574.07
2018,5,22,16,15,735.5,105.5,3.8,19.05,509.5,682.43,543.37
2018,5,22,16,30,712.0,101.0,3.8,18.7,460.0,634.5,509.96
2018,5,22,16,45,680.0,96.5,3.8,18.35,409.0,580.98,470.18
2018,5,22,17,0,648.0,92.0,3.8,18.0,358.0,528.54,430.13
2018,5,22,17,15,605.0,85.5,3.75,17.5,307.0,468.68,383.13
2018,5,22,17,30,562.0,79.0,3.7,17.0,256.0,411.44,336.74
2018,5,22,17,45,500.5,71.0,3.65,16.45,207.0,346.18,282.38
2018,5,22,18,0,439.0,63.0,3.6,15.9,158.0,285.79,230.43
2018,5,22,18,15,350.0,52.5,3.5,15.4,115.5,215.86,169.75
2018,5,22,18,30,261.0,42.0,3.4,14.9,73.0,156.84,117.17
2018,5,22,18,45,157.5,27.5,3.25,14.35,43.5,92.69,48.25
2018,5,22,19,0,54.0,13.0,3.1,13.8,14.0,26.79,0.0
2018,5,22,19,15,27.0,6.5,3.05,13.55,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
