Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,4,45,18.0,4.5,1.7,11.15,4.5,0.0,0.0
2018,5,23,5,0,36.0,9.0,1.7,11.2,9.0,8.85,0.0
2018,5,23,5,15,135.5,23.5,1.7,11.45,35.5,18.61,0.0
2018,5,23,5,30,235.0,38.0,1.7,11.7,62.0,29.49,19.33
2018,5,23,5,45,302.0,48.0,1.7,11.95,97.0,36.14,26.34
2018,5,23,6,0,369.0,58.0,1.7,12.2,132.0,42.47,32.44
2018,5,23,6,15,214.5,76.0,1.7,12.55,122.0,59.94,48.27
2018,5,23,6,30,60.0,94.0,1.7,12.9,112.0,87.58,67.45
2018,5,23,6,45,137.0,114.0,1.65,13.25,165.5,112.28,84.03
2018,5,23,7,0,214.0,134.0,1.6,13.6,219.0,144.08,106.48
2018,5,23,7,15,230.5,149.5,1.6,14.15,252.5,172.87,129.68
2018,5,23,7,30,247.0,165.0,1.6,14.7,286.0,203.41,154.68
2018,5,23,7,45,203.5,197.0,1.55,15.2,304.0,231.36,179.04
2018,5,23,8,0,160.0,229.0,1.5,15.7,322.0,260.03,202.83
2018,5,23,8,15,137.5,263.0,1.6,16.2,347.5,289.82,226.34
2018,5,23,8,30,115.0,297.0,1.7,16.7,373.0,317.65,247.59
2018,5,23,8,45,205.0,303.5,1.8,17.2,450.0,375.88,291.98
2018,5,23,9,0,295.0,310.0,1.9,17.7,527.0,437.8,338.95
2018,5,23,9,15,372.5,298.0,2.0,18.05,587.0,488.24,377.39
2018,5,23,9,30,450.0,286.0,2.1,18.4,647.0,541.41,417.74
2018,5,23,9,45,623.0,221.5,2.2,18.8,743.5,618.74,477.18
2018,5,23,10,0,796.0,157.0,2.3,19.2,840.0,709.95,545.47
2018,5,23,10,15,847.5,136.5,2.4,19.45,884.0,760.87,580.76
2018,5,23,10,30,899.0,116.0,2.5,19.7,928.0,812.29,615.53
2018,5,23,10,45,904.0,117.0,2.6,20.0,948.0,846.88,638.28
2018,5,23,11,0,909.0,118.0,2.7,20.3,968.0,879.46,659.69
2018,5,23,11,15,912.0,117.5,2.75,20.5,980.0,906.75,677.34
2018,5,23,11,30,915.0,117.0,2.8,20.7,992.0,931.64,693.4
2018,5,23,11,45,917.0,117.0,2.85,20.9,997.0,953.61,707.52
2018,5,23,12,0,919.0,117.0,2.9,21.1,1002.0,972.95,719.96
2018,5,23,12,15,920.0,116.0,2.95,21.2,999.5,987.66,729.68
2018,5,23,12,30,921.0,115.0,3.0,21.3,997.0,999.51,737.65
2018,5,23,12,45,921.0,112.5,3.0,21.4,986.5,1005.96,741.78
2018,5,23,13,0,921.0,110.0,3.0,21.5,976.0,1009.38,744.06
2018,5,23,13,15,918.0,109.0,3.0,21.5,958.0,1008.34,743.85
2018,5,23,13,30,915.0,108.0,3.0,21.5,940.0,1004.25,741.8
2018,5,23,13,45,911.0,106.5,3.0,21.55,915.5,995.65,736.77
2018,5,23,14,0,907.0,105.0,3.0,21.6,891.0,984.08,729.93
2018,5,23,14,15,900.5,103.5,3.0,21.5,859.5,967.24,720.12
2018,5,23,14,30,894.0,102.0,3.0,21.4,828.0,947.65,708.56
2018,5,23,14,45,885.0,99.5,2.95,21.35,790.5,922.07,692.5
2018,5,23,15,0,876.0,97.0,2.9,21.3,753.0,894.08,674.84
2018,5,23,15,15,863.5,95.0,2.9,21.3,710.0,861.35,654.11
2018,5,23,15,30,851.0,93.0,2.9,21.3,667.0,826.74,631.98
2018,5,23,15,45,834.5,90.5,2.9,20.95,620.5,786.64,606.61
2018,5,23,16,0,818.0,88.0,2.9,20.6,574.0,750.07,583.43
2018,5,23,16,15,797.0,84.5,2.9,20.3,524.0,703.15,552.24
2018,5,23,16,30,776.0,81.0,2.9,20.0,474.0,655.77,520.16
2018,5,23,16,45,747.0,78.0,2.9,19.7,422.5,603.4,483.2
2018,5,23,17,0,718.0,75.0,2.9,19.4,371.0,551.73,444.42
2018,5,23,17,15,678.0,70.0,2.9,18.9,319.0,494.48,400.28
2018,5,23,17,30,638.0,65.0,2.9,18.4,267.0,437.53,354.86
2018,5,23,17,45,580.0,59.5,2.9,17.9,217.5,373.59,302.17
2018,5,23,18,0,522.0,54.0,2.9,17.4,168.0,314.23,251.37
2018,5,23,18,15,433.0,45.5,2.85,16.8,123.5,243.7,190.47
2018,5,23,18,30,344.0,37.0,2.8,16.2,79.0,181.4,135.06
2018,5,23,18,45,216.5,25.5,2.7,15.6,47.5,109.06,59.85
2018,5,23,19,0,89.0,14.0,2.6,15.0,16.0,37.01,0.0
2018,5,23,19,15,44.5,7.0,2.6,14.65,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,1.05,11.1,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,1.1,11.2,9.0,7.86,0.0
2018,5,24,5,15,152.0,22.5,1.2,11.55,36.5,17.71,0.3
2018,5,24,5,30,259.0,37.0,1.3,11.9,64.0,28.61,18.67
2018,5,24,5,45,247.5,38.0,1.4,12.3,75.5,28.11,19.25
2018,5,24,6,0,236.0,39.0,1.5,12.7,87.0,27.82,19.32
2018,5,24,6,15,118.0,47.0,1.55,13.05,71.0,38.18,28.74
2018,5,24,6,30,0.0,55.0,1.6,13.4,55.0,53.14,39.95
2018,5,24,6,45,1.0,84.0,1.65,13.75,84.5,80.25,62.75
2018,5,24,7,0,2.0,113.0,1.7,14.1,114.0,106.9,84.72
2018,5,24,7,15,4.0,128.0,1.75,14.45,130.0,121.65,96.43
2018,5,24,7,30,6.0,143.0,1.8,14.8,146.0,136.63,108.21
2018,5,24,7,45,4.0,148.0,1.85,15.2,150.0,141.64,111.82
2018,5,24,8,0,2.0,153.0,1.9,15.6,154.0,146.32,115.12
2018,5,24,8,15,2.5,159.5,1.95,16.0,161.0,153.1,120.06
2018,5,24,8,30,3.0,166.0,2.0,16.4,168.0,159.9,124.98
2018,5,24,8,45,4.5,177.5,2.1,16.75,180.5,171.86,134.05
2018,5,24,9,0,6.0,189.0,2.2,17.1,193.0,183.98,143.18
2018,5,24,9,15,7.0,196.5,2.3,17.45,201.5,192.22,149.22
2018,5,24,9,30,8.0,204.0,2.4,17.8,210.0,200.54,155.32
2018,5,24,9,45,11.0,230.5,2.45,18.1,239.5,228.18,176.48
2018,5,24,10,0,14.0,257.0,2.5,18.4,269.0,256.15,197.64
2018,5,24,10,15,18.5,293.5,2.55,18.65,310.0,294.99,226.94
2018,5,24,10,30,23.0,330.0,2.6,18.9,351.0,334.3,256.22
2018,5,24,10,45,29.0,355.5,2.65,19.1,382.5,363.44,277.72
2018,5,24,11,0,35.0,381.0,2.7,19.3,414.0,395.14,301.0
2018,5,24,11,15,111.0,390.5,2.75,19.4,496.5,473.47,361.12
2018,5,24,11,30,187.0,400.0,2.8,19.5,579.0,555.75,422.84
2018,5,24,11,45,169.0,420.0,2.85,19.65,582.5,565.32,428.32
2018,5,24,12,0,151.0,440.0,2.9,19.8,586.0,574.04,433.6
2018,5,24,12,15,139.5,452.5,3.0,19.7,587.0,580.82,438.38
2018,5,24,12,30,128.0,465.0,3.1,19.6,588.0,587.04,442.8
2018,5,24,12,45,98.0,448.5,3.15,19.5,542.0,540.76,409.09
2018,5,24,13,0,68.0,432.0,3.2,19.4,496.0,497.63,377.45
2018,5,24,13,15,106.0,439.5,3.25,19.2,537.0,544.59,413.93
2018,5,24,13,30,144.0,447.0,3.3,19.0,578.0,598.39,454.59
2018,5,24,13,45,151.0,433.5,3.35,18.8,567.5,593.3,451.95
2018,5,24,14,0,158.0,420.0,3.4,18.6,557.0,587.4,449.1
2018,5,24,14,15,287.0,351.0,3.4,18.45,589.0,645.76,497.44
2018,5,24,14,30,416.0,282.0,3.4,18.3,621.0,699.59,541.65
2018,5,24,14,45,424.0,259.5,3.4,18.15,591.0,677.72,527.29
2018,5,24,15,0,432.0,237.0,3.4,18.0,561.0,653.8,511.84
2018,5,24,15,15,393.0,242.5,3.4,18.0,524.0,617.21,484.84
2018,5,24,15,30,354.0,248.0,3.4,18.0,487.0,572.15,451.55
2018,5,24,15,45,306.5,240.5,3.3,17.55,437.0,516.58,410.33
2018,5,24,16,0,259.0,233.0,3.2,17.1,387.0,463.09,370.03
2018,5,24,16,15,219.5,224.0,3.15,16.8,346.5,407.74,327.82
2018,5,24,16,30,180.0,215.0,3.1,16.5,306.0,363.76,293.65
2018,5,24,16,45,208.5,187.5,3.05,16.2,282.0,346.95,282.26
2018,5,24,17,0,237.0,160.0,3.0,15.9,258.0,335.0,274.06
2018,5,24,17,15,279.5,133.5,2.9,15.55,234.0,321.18,264.04
2018,5,24,17,30,322.0,107.0,2.8,15.2,210.0,310.82,255.77
2018,5,24,17,45,292.0,90.0,2.75,14.9,170.5,262.56,215.1
2018,5,24,18,0,262.0,73.0,2.7,14.6,131.0,216.6,175.36
2018,5,24,18,15,209.5,58.0,2.65,14.3,96.5,159.57,125.82
2018,5,24,18,30,157.0,43.0,2.6,14.0,62.0,114.88,85.95
2018,5,24,18,45,91.5,27.0,2.55,13.7,37.0,67.27,37.57
2018,5,24,19,0,26.0,11.0,2.5,13.4,12.0,17.65,0.0
2018,5,24,19,15,13.0,5.5,2.45,13.25,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,4,45,2.5,2.0,1.2,11.45,2.0,0.0,0.0
2018,5,25,5,0,5.0,4.0,1.2,11.5,4.0,3.93,0.0
2018,5,25,5,15,6.0,11.5,1.3,11.85,12.0,11.18,0.0
2018,5,25,5,30,7.0,19.0,1.4,12.2,20.0,18.48,10.1
2018,5,25,5,45,3.5,31.5,1.5,12.5,32.0,30.42,21.29
2018,5,25,6,0,0.0,44.0,1.6,12.8,44.0,42.51,32.42
2018,5,25,6,15,1.5,50.5,1.6,13.1,51.0,48.8,38.23
2018,5,25,6,30,3.0,57.0,1.6,13.4,58.0,55.24,41.64
2018,5,25,6,45,26.0,95.5,1.6,13.75,106.0,90.48,70.29
2018,5,25,7,0,49.0,134.0,1.6,14.1,154.0,128.62,100.7
2018,5,25,7,15,40.0,152.5,1.6,14.45,170.0,146.48,115.4
2018,5,25,7,30,31.0,171.0,1.6,14.8,186.0,163.54,129.27
2018,5,25,7,45,42.5,202.5,1.6,15.2,225.5,196.91,155.43
2018,5,25,8,0,54.0,234.0,1.6,15.6,265.0,231.68,182.35
2018,5,25,8,15,32.5,214.5,1.65,15.9,233.5,210.94,165.71
2018,5,25,8,30,11.0,195.0,1.7,16.2,202.0,190.2,148.96
2018,5,25,8,45,10.0,194.5,1.75,16.5,201.5,190.35,148.67
2018,5,25,9,0,9.0,194.0,1.8,16.8,201.0,190.28,148.15
2018,5,25,9,15,7.5,189.5,1.9,17.05,195.5,185.97,144.36
2018,5,25,9,30,6.0,185.0,2.0,17.3,190.0,181.41,140.41
2018,5,25,9,45,6.0,185.0,2.1,17.55,190.0,181.9,140.49
2018,5,25,10,0,6.0,185.0,2.2,17.8,190.0,182.36,140.56
2018,5,25,10,15,12.0,241.5,2.3,17.95,252.0,241.0,186.06
2018,5,25,10,30,18.0,298.0,2.4,18.1,314.0,300.15,231.03
2018,5,25,10,45,18.5,303.0,2.55,18.25,320.0,306.51,235.49
2018,5,25,11,0,19.0,308.0,2.7,18.4,326.0,312.87,240.15
2018,5,25,11,15,17.5,291.5,2.8,18.4,308.0,296.84,227.93
2018,5,25,11,30,16.0,275.0,2.9,18.4,290.0,280.52,215.54
2018,5,25,11,45,9.5,201.0,3.0,18.45,210.0,203.64,156.26
2018,5,25,12,0,3.0,127.0,3.1,18.5,130.0,126.06,95.42
2018,5,25,12,15,1.5,102.5,3.15,18.45,104.0,100.93,75.56
2018,5,25,12,30,0.0,78.0,3.2,18.4,78.0,75.7,55.42
2018,5,25,12,45,0.0,80.0,3.25,18.3,80.0,77.65,57.04
2018,5,25,13,0,0.0,82.0,3.3,18.2,82.0,79.58,58.65
2018,5,25,13,15,2.0,118.0,3.35,18.1,120.0,116.64,88.41
2018,5,25,13,30,4.0,154.0,3.4,18.0,158.0,153.88,118.1
2018,5,25,13,45,7.5,191.0,3.4,17.85,198.0,193.8,149.82
2018,5,25,14,0,11.0,228.0,3.4,17.7,238.0,234.05,181.61
2018,5,25,14,15,24.5,213.0,3.35,17.6,233.5,237.12,184.91
2018,5,25,14,30,38.0,198.0,3.3,17.5,229.0,234.55,183.91
2018,5,25,14,45,27.0,220.5,3.3,17.35,242.0,247.67,194.01
2018,5,25,15,0,16.0,243.0,3.3,17.2,255.0,254.69,199.4
2018,5,25,15,15,37.5,249.0,3.3,17.2,275.0,287.64,226.45
2018,5,25,15,30,59.0,255.0,3.3,17.2,295.0,312.77,247.29
2018,5,25,15,45,41.0,233.5,3.25,17.0,260.5,274.59,217.46
2018,5,25,16,0,23.0,212.0,3.2,16.8,226.0,229.87,182.28
2018,5,25,16,15,20.5,193.5,3.15,16.65,205.0,208.92,166.2
2018,5,25,16,30,18.0,175.0,3.1,16.5,184.0,188.05,149.96
2018,5,25,16,45,20.5,156.5,3.05,16.3,166.0,170.68,136.54
2018,5,25,17,0,23.0,138.0,3.0,16.1,148.0,158.56,127.22
2018,5,25,17,15,76.0,126.5,2.9,15.9,152.0,178.1,144.8
2018,5,25,17,30,129.0,115.0,2.8,15.7,156.0,199.69,163.23
2018,5,25,17,45,122.0,94.5,2.7,15.5,128.0,168.43,136.77
2018,5,25,18,0,115.0,74.0,2.6,15.3,100.0,137.37,109.94
2018,5,25,18,15,84.0,56.5,2.4,14.9,73.0,100.51,77.9
2018,5,25,18,30,53.0,39.0,2.2,14.5,46.0,66.15,47.9
2018,5,25,18,45,29.5,24.5,1.95,14.15,28.0,39.69,21.12
2018,5,25,19,0,6.0,10.0,1.7,13.8,10.0,11.42,0.0
2018,5,25,19,15,3.0,5.0,1.7,13.55,5.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,26,4,45,21.5,4.0,2.6,11.45,4.5,0.0,0.0
2018,5,26,5,0,43.0,8.0,2.7,11.5,9.0,7.86,0.0
2018,5,26,5,15,119.0,21.0,2.8,11.6,32.0,16.38,1.57
2018,5,26,5,30,195.0,34.0,2.9,11.7,55.0,26.02,16.58
2018,5,26,5,45,248.0,47.0,3.05,11.85,88.5,35.16,25.52
2018,5,26,6,0,301.0,60.0,3.2,12.0,122.0,43.83,33.7
2018,5,26,6,15,159.0,70.0,3.15,12.2,103.5,56.45,45.21
2018,5,26,6,30,17.0,80.0,3.1,12.4,85.0,74.51,57.78
2018,5,26,6,45,20.5,105.0,3.05,12.6,112.5,97.79,77.03
2018,5,26,7,0,24.0,130.0,3.0,12.8,140.0,121.64,96.6
2018,5,26,7,15,42.0,158.5,2.95,13.1,178.5,151.91,120.67
2018,5,26,7,30,60.0,187.0,2.9,13.4,217.0,184.23,146.32
2018,5,26,7,45,55.0,206.5,2.8,13.65,236.0,204.15,162.36
2018,5,26,8,0,50.0,226.0,2.7,13.9,255.0,223.65,177.8
2018,5,26,8,15,42.5,228.0,2.65,14.2,254.0,226.72,179.87
2018,5,26,8,30,35.0,230.0,2.6,14.5,253.0,228.71,181.01
2018,5,26,8,45,27.0,217.5,2.55,14.8,236.0,216.54,170.83
2018,5,26,9,0,19.0,205.0,2.5,15.1,219.0,203.08,159.64
2018,5,26,9,15,20.5,232.0,2.5,15.5,248.0,230.25,180.61
2018,5,26,9,30,22.0,259.0,2.5,15.9,277.0,257.72,201.45
2018,5,26,9,45,185.0,252.0,2.5,16.3,410.5,357.4,281.75
2018,5,26,10,0,348.0,245.0,2.5,16.7,544.0,473.91,372.7
2018,5,26,10,15,443.5,256.5,2.55,17.0,650.0,571.06,445.48
2018,5,26,10,30,539.0,268.0,2.6,17.3,756.0,673.01,520.0
2018,5,26,10,45,506.5,290.0,2.7,17.6,756.5,688.26,529.13
2018,5,26,11,0,474.0,312.0,2.8,17.9,757.0,699.38,535.82
2018,5,26,11,15,632.0,248.5,2.9,18.15,849.5,791.63,605.27
2018,5,26,11,30,790.0,185.0,3.0,18.4,942.0,888.82,672.76
2018,5,26,11,45,838.5,160.0,3.15,18.6,967.0,927.65,698.79
2018,5,26,12,0,887.0,135.0,3.3,18.8,992.0,962.27,722.38
2018,5,26,12,15,889.0,133.5,3.4,18.95,990.0,977.15,732.46
2018,5,26,12,30,891.0,132.0,3.5,19.1,988.0,989.31,740.97
2018,5,26,12,45,891.5,130.0,3.65,19.2,978.5,996.72,746.89
2018,5,26,13,0,892.0,128.0,3.8,19.3,969.0,1001.22,750.98
2018,5,26,13,15,890.0,126.5,3.85,19.35,952.0,1000.83,751.38
2018,5,26,13,30,888.0,125.0,3.9,19.4,935.0,997.49,749.93
2018,5,26,13,45,884.5,123.0,4.0,19.45,911.0,989.22,745.6
2018,5,26,14,0,881.0,121.0,4.1,19.5,887.0,978.06,739.41
2018,5,26,14,15,875.0,119.0,4.15,19.45,856.5,961.7,729.73
2018,5,26,14,30,869.0,117.0,4.2,19.4,826.0,942.65,718.28
2018,5,26,14,45,860.5,114.5,4.3,19.35,789.5,918.2,703.35
2018,5,26,15,0,852.0,112.0,4.4,19.3,753.0,891.4,686.83
2018,5,26,15,15,839.0,109.5,4.4,19.3,710.5,863.7,668.94
2018,5,26,15,30,826.0,107.0,4.4,19.3,668.0,828.91,645.91
2018,5,26,15,45,811.0,103.5,4.4,18.9,622.0,789.72,620.53
2018,5,26,16,0,796.0,100.0,4.4,18.5,576.0,749.23,593.85
2018,5,26,16,15,775.5,96.5,4.4,18.2,527.5,703.51,562.63
2018,5,26,16,30,755.0,93.0,4.4,17.9,479.0,657.33,530.51
2018,5,26,16,45,725.5,89.0,4.35,17.65,427.5,606.64,493.11
2018,5,26,17,0,696.0,85.0,4.3,17.4,376.0,554.55,452.95
2018,5,26,17,15,655.0,79.5,4.2,17.0,324.0,494.96,405.82
2018,5,26,17,30,614.0,74.0,4.1,16.6,272.0,437.74,359.24
2018,5,26,17,45,554.5,68.0,4.0,16.2,222.5,373.26,305.28
2018,5,26,18,0,495.0,62.0,3.9,15.8,173.0,313.36,253.5
2018,5,26,18,15,404.5,52.5,3.75,15.3,128.0,241.76,191.27
2018,5,26,18,30,314.0,43.0,3.6,14.8,83.0,178.48,135.12
2018,5,26,18,45,197.0,29.5,3.45,14.3,51.0,110.46,68.11
2018,5,26,19,0,80.0,16.0,3.3,13.8,19.0,37.05,0.0
2018,5,26,19,15,40.0,8.0,3.25,13.5,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,45,22.0,5.5,1.9,11.7,6.0,0.0,0.0
2018,5,27,5,0,44.0,11.0,1.9,11.8,12.0,10.81,0.0
2018,5,27,5,15,143.5,25.5,1.9,12.15,39.5,20.15,4.04
2018,5,27,5,30,243.0,40.0,1.9,12.5,67.0,30.97,20.79
2018,5,27,5,45,334.0,51.0,1.9,12.8,108.5,38.39,28.29
2018,5,27,6,0,425.0,62.0,1.9,13.1,150.0,45.77,35.29
2018,5,27,6,15,488.5,70.5,1.85,13.65,198.5,53.43,42.28
2018,5,27,6,30,552.0,79.0,1.8,14.2,247.0,88.96,52.28
2018,5,27,6,45,596.0,85.5,1.75,14.8,298.0,127.4,76.53
2018,5,27,7,0,640.0,92.0,1.7,15.4,349.0,170.56,109.22
2018,5,27,7,15,666.5,98.5,1.75,16.15,398.5,214.74,146.06
2018,5,27,7,30,693.0,105.0,1.8,16.9,448.0,261.65,186.23
2018,5,27,7,45,718.5,110.0,1.8,17.65,498.5,309.54,227.27
2018,5,27,8,0,744.0,115.0,1.8,18.4,549.0,359.72,269.52
2018,5,27,8,15,772.5,115.5,1.85,19.05,599.0,412.29,312.84
2018,5,27,8,30,801.0,116.0,1.9,19.7,649.0,463.69,354.26
2018,5,27,8,45,818.0,117.5,1.95,20.35,693.0,512.18,392.45
2018,5,27,9,0,835.0,119.0,2.0,21.0,737.0,561.28,429.96
2018,5,27,9,15,848.5,120.0,2.05,21.35,776.0,610.97,467.26
2018,5,27,9,30,862.0,121.0,2.1,21.7,815.0,657.4,501.35
2018,5,27,9,45,873.0,121.0,2.2,22.1,848.5,700.8,532.74
2018,5,27,10,0,884.0,121.0,2.3,22.5,882.0,743.34,561.93
2018,5,27,10,15,891.0,121.5,2.4,22.75,908.5,782.27,587.84
2018,5,27,10,30,898.0,122.0,2.5,23.0,935.0,819.66,612.52
2018,5,27,10,45,903.0,122.0,2.6,23.25,954.5,853.24,634.49
2018,5,27,11,0,908.0,122.0,2.7,23.5,974.0,884.83,655.05
2018,5,27,11,15,910.5,122.5,2.8,23.7,986.0,912.57,673.13
2018,5,27,11,30,913.0,123.0,2.9,23.9,998.0,937.93,689.66
2018,5,27,11,45,914.0,123.0,3.0,24.05,1002.5,958.97,703.49
2018,5,27,12,0,915.0,123.0,3.1,24.2,1007.0,977.37,715.69
2018,5,27,12,15,914.0,122.0,3.2,24.3,1003.0,990.19,724.46
2018,5,27,12,30,913.0,121.0,3.3,24.4,999.0,1000.14,731.49
2018,5,27,12,45,910.5,121.0,3.4,24.45,988.5,1006.72,736.57
2018,5,27,13,0,908.0,121.0,3.5,24.5,978.0,1010.33,739.85
2018,5,27,13,15,905.0,119.5,3.55,24.5,960.0,1008.94,739.76
2018,5,27,13,30,902.0,118.0,3.6,24.5,942.0,1004.54,737.85
2018,5,27,13,45,897.0,116.5,3.7,24.45,917.0,995.23,733.31
2018,5,27,14,0,892.0,115.0,3.8,24.4,892.0,983.01,726.94
2018,5,27,14,15,884.5,113.0,3.8,24.3,860.0,965.06,716.32
2018,5,27,14,30,877.0,111.0,3.8,24.2,828.0,944.44,703.99
2018,5,27,14,45,867.5,109.0,3.85,24.15,791.0,919.44,688.87
2018,5,27,15,0,858.0,107.0,3.9,24.1,754.0,892.12,672.15
2018,5,27,15,15,845.0,105.0,3.9,24.1,711.5,859.58,651.36
2018,5,27,15,30,832.0,103.0,3.9,24.1,669.0,830.33,632.79
2018,5,27,15,45,815.5,100.0,3.8,23.8,622.5,790.31,606.76
2018,5,27,16,0,799.0,97.0,3.7,23.5,576.0,749.08,579.65
2018,5,27,16,15,778.0,93.0,3.65,23.25,526.5,702.34,548.27
2018,5,27,16,30,757.0,89.0,3.6,23.0,477.0,655.16,516.07
2018,5,27,16,45,728.5,85.0,3.5,22.75,426.0,602.72,478.61
2018,5,27,17,0,700.0,81.0,3.4,22.5,375.0,553.29,441.42
2018,5,27,17,15,660.5,76.0,3.15,21.95,323.5,495.01,396.53
2018,5,27,17,30,621.0,71.0,2.9,21.4,272.0,438.98,352.07
2018,5,27,17,45,564.0,65.0,2.65,20.9,223.0,375.45,300.21
2018,5,27,18,0,507.0,59.0,2.4,20.4,174.0,316.34,250.34
2018,5,27,18,15,421.0,50.5,2.25,19.6,129.5,247.13,191.74
2018,5,27,18,30,335.0,42.0,2.1,18.8,85.0,185.61,138.27
2018,5,27,18,45,215.5,29.5,1.9,18.05,52.5,117.0,72.75
2018,5,27,19,0,96.0,17.0,1.7,17.3,20.0,42.45,0.0
2018,5,27,19,15,48.0,8.5,1.65,16.95,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,5,28,4,45,35.5,6.0,0.65,16.3,6.5,0.0,0.0
2018,5,28,5,0,71.0,12.0,0.6,16.5,13.0,11.8,0.0
2018,5,28,5,15,192.0,24.0,0.55,16.95,42.0,18.85,3.89
2018,5,28,5,30,313.0,36.0,0.5,17.4,71.0,28.21,18.12
2018,5,28,5,45,406.5,44.0,0.45,17.9,113.5,32.51,22.66
2018,5,28,6,0,500.0,52.0,0.4,18.4,156.0,36.61,26.58
2018,5,28,6,15,561.0,58.5,0.4,18.95,205.5,44.38,33.5
2018,5,28,6,30,622.0,65.0,0.4,19.5,255.0,81.78,42.69
2018,5,28,6,45,665.0,69.0,0.4,20.1,306.5,121.59,67.01
2018,5,28,7,0,708.0,73.0,0.4,20.7,358.0,168.99,102.27
2018,5,28,7,15,738.5,77.0,0.45,21.4,410.0,215.05,139.63
2018,5,28,7,30,769.0,81.0,0.5,22.1,462.0,264.22,180.55
2018,5,28,7,45,792.5,84.0,0.55,22.8,512.5,313.28,221.63
2018,5,28,8,0,816.0,87.0,0.6,23.5,563.0,364.38,263.58
2018,5,28,8,15,834.0,89.0,0.7,24.15,610.5,418.2,306.81
2018,5,28,8,30,852.0,91.0,0.8,24.8,658.0,468.89,346.63
2018,5,28,8,45,865.5,93.0,0.9,25.4,702.0,518.13,384.37
2018,5,28,9,0,879.0,95.0,1.0,26.0,746.0,567.52,421.11
2018,5,28,9,15,886.5,98.0,1.1,26.45,784.0,614.22,455.18
2018,5,28,9,30,894.0,101.0,1.2,26.9,822.0,660.14,487.83
2018,5,28,9,45,899.0,104.5,1.3,27.3,854.5,703.87,518.28
2018,5,28,10,0,904.0,108.0,1.4,27.7,887.0,746.24,545.72
2018,5,28,10,15,910.5,109.0,1.55,27.95,914.0,785.9,571.71
2018,5,28,10,30,917.0,110.0,1.7,28.2,941.0,823.95,596.5
2018,5,28,10,45,921.5,110.5,1.8,28.45,961.0,858.11,618.16
2018,5,28,11,0,926.0,111.0,1.9,28.7,981.0,890.21,638.42
2018,5,28,11,15,929.0,111.5,2.0,28.85,993.5,918.78,656.65
2018,5,28,11,30,932.0,112.0,2.1,29.0,1006.0,944.95,673.36
2018,5,28,11,45,933.5,111.5,2.2,29.1,1010.5,966.27,687.18
2018,5,28,12,0,935.0,111.0,2.3,29.2,1015.0,984.91,699.4
2018,5,28,12,15,932.5,112.0,2.45,29.2,1011.5,998.46,709.28
2018,5,28,12,30,930.0,113.0,2.6,29.2,1008.0,1009.08,717.44
2018,5,28,12,45,925.5,114.0,2.7,29.25,996.5,1014.79,722.0
2018,5,28,13,0,921.0,115.0,2.8,29.3,985.0,1017.48,724.78
2018,5,28,13,15,917.5,114.5,2.9,29.2,967.0,1016.61,725.86
2018,5,28,13,30,914.0,114.0,3.0,29.1,949.0,1012.71,725.14
2018,5,28,13,45,909.0,112.5,3.1,29.0,924.0,1003.32,721.0
2018,5,28,14,0,904.0,111.0,3.2,28.9,899.0,990.99,715.07
2018,5,28,14,15,897.0,109.5,3.25,28.75,867.5,973.9,705.87
2018,5,28,14,30,890.0,108.0,3.3,28.6,836.0,954.11,694.96
2018,5,28,14,45,880.5,106.0,3.35,28.4,798.5,928.88,680.6
2018,5,28,15,0,871.0,104.0,3.4,28.2,761.0,901.3,664.64
2018,5,28,15,15,858.5,101.5,3.4,28.2,718.5,868.34,644.15
2018,5,28,15,30,846.0,99.0,3.4,28.2,676.0,833.51,622.29
2018,5,28,15,45,829.5,96.0,3.4,27.75,629.0,798.11,600.94
2018,5,28,16,0,813.0,93.0,3.4,27.3,582.0,756.45,574.91
2018,5,28,16,15,792.5,89.5,3.35,27.0,532.5,710.19,544.66
2018,5,28,16,30,772.0,86.0,3.3,26.7,483.0,663.44,513.56
2018,5,28,16,45,744.0,82.0,3.25,26.35,431.5,610.78,477.3
2018,5,28,17,0,716.0,78.0,3.2,26.0,380.0,558.74,439.24
2018,5,28,17,15,677.0,73.5,3.0,25.4,328.5,502.78,396.97
2018,5,28,17,30,638.0,69.0,2.8,24.8,277.0,446.9,353.47
2018,5,28,17,45,583.0,63.0,2.55,24.2,227.5,383.6,302.67
2018,5,28,18,0,528.0,57.0,2.3,23.6,178.0,324.54,253.62
2018,5,28,18,15,443.0,49.0,2.1,22.75,133.0,255.29,195.7
2018,5,28,18,30,358.0,41.0,1.9,21.9,88.0,193.66,142.74
2018,5,28,18,45,235.0,29.0,1.7,21.05,54.5,123.18,77.21
2018,5,28,19,0,112.0,17.0,1.5,20.2,21.0,46.92,0.0
2018,5,28,19,15,56.0,8.5,1.45,19.9,10.5,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,45,34.0,6.0,0.8,16.8,6.5,0.0,0.0
2018,5,29,5,0,68.0,12.0,0.8,16.8,13.0,11.8,0.0
2018,5,29,5,15,185.5,24.5,0.9,17.25,42.0,19.24,4.62
2018,5,29,5,30,303.0,37.0,1.0,17.7,71.0,29.12,18.87
2018,5,29,5,45,393.0,46.0,1.1,18.15,113.5,34.3,24.15
2018,5,29,6,0,483.0,55.0,1.2,18.6,156.0,39.19,28.76
2018,5,29,6,15,543.5,62.0,1.2,19.15,205.0,47.89,30.66
2018,5,29,6,30,604.0,69.0,1.2,19.7,254.0,84.84,45.55
2018,5,29,6,45,645.0,74.5,1.2,20.2,305.0,124.79,70.53
2018,5,29,7,0,686.0,80.0,1.2,20.7,356.0,169.11,103.78
2018,5,29,7,15,716.5,83.5,1.2,21.4,407.0,217.02,142.89
2018,5,29,7,30,747.0,87.0,1.2,22.1,458.0,264.62,182.81
2018,5,29,7,45,769.5,91.0,1.2,22.75,508.0,313.14,223.77
2018,5,29,8,0,792.0,95.0,1.2,23.4,558.0,363.63,265.55
2018,5,29,8,15,809.0,97.5,1.2,23.9,604.5,412.3,305.2
2018,5,29,8,30,826.0,100.0,1.2,24.4,651.0,461.98,344.41
2018,5,29,8,45,839.0,103.5,1.2,24.95,694.5,514.86,384.48
2018,5,29,9,0,852.0,107.0,1.2,25.5,738.0,564.14,420.74
2018,5,29,9,15,866.0,106.5,1.2,25.9,777.0,610.37,454.08
2018,5,29,9,30,880.0,106.0,1.2,26.3,816.0,656.38,486.29
2018,5,29,9,45,892.5,105.0,1.25,26.7,850.0,700.48,516.78
2018,5,29,10,0,905.0,104.0,1.3,27.1,884.0,743.79,544.43
2018,5,29,10,15,910.5,105.0,1.4,27.35,910.5,782.7,569.49
2018,5,29,10,30,916.0,106.0,1.5,27.6,937.0,819.92,593.3
2018,5,29,10,45,920.0,106.5,1.55,27.9,956.0,853.61,614.02
2018,5,29,11,0,924.0,107.0,1.6,28.2,975.0,885.21,633.3
2018,5,29,11,15,926.0,108.0,1.7,28.35,987.5,913.3,651.25
2018,5,29,11,30,928.0,109.0,1.8,28.5,1000.0,938.95,667.68
2018,5,29,11,45,928.5,109.5,1.9,28.7,1004.5,960.22,681.25
2018,5,29,12,0,929.0,110.0,2.0,28.9,1009.0,978.79,693.21
2018,5,29,12,15,926.5,111.0,2.15,28.9,1005.5,992.24,703.15
2018,5,29,12,30,924.0,112.0,2.3,28.9,1002.0,1002.8,711.38
2018,5,29,12,45,919.0,113.5,2.45,28.95,990.5,1008.48,716.5
2018,5,29,13,0,914.0,115.0,2.6,29.0,979.0,1011.17,719.83
2018,5,29,13,15,909.5,115.0,2.75,28.85,961.0,1009.83,721.27
2018,5,29,13,30,905.0,115.0,2.9,28.7,943.0,1005.51,720.88
2018,5,29,13,45,899.0,114.5,3.05,28.6,918.0,996.27,717.25
2018,5,29,14,0,893.0,114.0,3.2,28.5,893.0,984.16,711.81
2018,5,29,14,15,885.0,112.0,3.3,28.2,861.0,965.77,702.48
2018,5,29,14,30,877.0,110.0,3.4,27.9,829.0,944.73,691.41
2018,5,29,14,45,866.0,109.5,3.55,27.65,792.0,920.02,678.01
2018,5,29,15,0,855.0,109.0,3.7,27.4,755.0,893.07,662.96
2018,5,29,15,15,842.0,106.5,3.7,27.4,712.5,860.13,642.24
2018,5,29,15,30,829.0,104.0,3.7,27.4,670.0,830.5,623.71
2018,5,29,15,45,811.5,101.0,3.85,26.6,623.5,789.81,599.89
2018,5,29,16,0,794.0,98.0,4.0,25.8,577.0,747.97,574.71
2018,5,29,16,15,771.0,95.5,4.05,25.25,528.0,701.62,544.75
2018,5,29,16,30,748.0,93.0,4.1,24.7,479.0,654.99,513.93
2018,5,29,16,45,718.5,89.0,4.1,24.1,428.0,604.55,478.75
2018,5,29,17,0,689.0,85.0,4.1,23.5,377.0,552.75,440.69
2018,5,29,17,15,649.0,79.5,4.05,22.8,325.5,494.0,396.08
2018,5,29,17,30,609.0,74.0,4.0,22.1,274.0,437.55,351.76
2018,5,29,17,45,552.5,68.0,3.9,21.35,225.0,374.68,300.76
2018,5,29,18,0,496.0,62.0,3.8,20.6,176.0,316.14,251.55
2018,5,29,18,15,411.0,52.5,3.65,19.85,131.5,246.48,192.29
2018,5,29,18,30,326.0,43.0,3.5,19.1,87.0,184.48,138.35
2018,5,29,18,45,210.0,30.0,3.4,18.4,54.0,117.39,75.84
2018,5,29,19,0,94.0,17.0,3.3,17.7,21.0,42.23,0.0
2018,5,29,19,15,47.0,8.5,3.25,17.25,10.5,8.36,0.0
2018,5,29,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,6.0,2.9,11.85,6.5,0.0,0.0
2018,5,30,5,0,42.0,12.0,3.0,12.0,13.0,11.8,0.0
2018,5,30,5,15,122.5,26.5,3.1,12.25,38.5,20.9,6.22
2018,5,30,5,30,203.0,41.0,3.2,12.5,64.0,31.67,21.51
2018,5,30,5,45,287.0,53.0,3.3,12.8,103.5,39.86,29.61
2018,5,30,6,0,371.0,65.0,3.4,13.1,143.0,47.64,36.95
2018,5,30,6,15,348.5,83.0,3.4,13.45,172.0,64.19,46.39
2018,5,30,6,30,326.0,101.0,3.4,13.8,201.0,96.18,65.38
2018,5,30,6,45,315.5,119.0,3.4,14.15,230.5,132.6,93.04
2018,5,30,7,0,305.0,137.0,3.4,14.5,260.0,163.23,118.32
2018,5,30,7,15,287.0,163.0,3.35,14.95,291.5,197.95,148.22
2018,5,30,7,30,269.0,189.0,3.3,15.4,323.0,231.19,176.85
2018,5,30,7,45,355.0,196.0,3.3,15.85,392.0,279.12,214.38
2018,5,30,8,0,441.0,203.0,3.3,16.3,461.0,330.82,255.49
2018,5,30,8,15,388.0,238.0,3.25,16.75,479.0,367.06,285.73
2018,5,30,8,30,335.0,273.0,3.2,17.2,497.0,393.75,307.24
2018,5,30,8,45,383.0,278.5,3.2,17.7,550.5,440.6,343.53
2018,5,30,9,0,431.0,284.0,3.2,18.2,604.0,487.79,379.64
2018,5,30,9,15,482.5,281.0,3.25,18.6,656.5,537.04,417.17
2018,5,30,9,30,534.0,278.0,3.3,19.0,709.0,590.0,456.92
2018,5,30,9,45,600.5,258.0,3.3,19.4,761.5,640.06,494.36
2018,5,30,10,0,667.0,238.0,3.3,19.8,814.0,694.73,534.57
2018,5,30,10,15,736.0,209.5,3.4,20.1,863.0,746.98,573.29
2018,5,30,10,30,805.0,181.0,3.5,20.4,912.0,802.73,612.89
2018,5,30,10,45,688.5,256.5,3.55,20.7,891.0,805.49,611.79
2018,5,30,11,0,572.0,332.0,3.6,21.0,870.0,801.99,605.21
2018,5,30,11,15,741.5,232.5,3.7,21.1,939.0,873.27,659.46
2018,5,30,11,30,911.0,133.0,3.8,21.2,1008.0,946.93,709.29
2018,5,30,11,45,912.0,133.0,3.9,21.35,1012.5,968.0,722.97
2018,5,30,12,0,913.0,133.0,4.0,21.5,1017.0,986.47,735.35
2018,5,30,12,15,910.0,134.5,4.1,21.45,1013.5,999.9,745.01
2018,5,30,12,30,907.0,136.0,4.2,21.4,1010.0,1010.5,752.92
2018,5,30,12,45,900.5,138.0,4.35,21.35,998.0,1015.31,757.38
2018,5,30,13,0,894.0,140.0,4.5,21.3,986.0,1017.18,760.15
2018,5,30,13,15,890.0,139.5,4.6,21.1,968.0,1016.06,761.41
2018,5,30,13,30,886.0,139.0,4.7,20.9,950.0,1012.01,760.79
2018,5,30,13,45,879.5,137.5,4.8,20.75,924.5,1001.61,755.8
2018,5,30,14,0,873.0,136.0,4.9,20.6,899.0,988.38,748.95
2018,5,30,14,15,865.5,134.5,4.95,20.35,868.0,971.46,739.5
2018,5,30,14,30,858.0,133.0,5.0,20.1,837.0,951.94,728.27
2018,5,30,14,45,848.0,130.0,5.05,19.8,799.5,931.72,716.71
2018,5,30,15,0,838.0,127.0,5.1,19.5,762.0,903.5,699.44
2018,5,30,15,15,824.0,124.0,5.1,19.5,719.0,869.62,676.92
2018,5,30,15,30,810.0,121.0,5.1,19.5,676.0,833.98,653.03
2018,5,30,15,45,792.5,118.5,5.1,18.85,630.0,794.45,627.71
2018,5,30,16,0,775.0,116.0,5.1,18.2,584.0,753.78,601.15
2018,5,30,16,15,752.5,111.5,5.1,17.8,534.5,709.04,570.51
2018,5,30,16,30,730.0,107.0,5.1,17.4,485.0,661.32,537.04
2018,5,30,16,45,699.0,102.5,5.1,17.0,433.5,607.78,496.98
2018,5,30,17,0,668.0,98.0,5.1,16.6,382.0,555.16,456.47
2018,5,30,17,15,625.0,92.0,5.05,16.1,330.0,494.82,408.65
2018,5,30,17,30,582.0,86.0,5.0,15.6,278.0,436.99,361.44
2018,5,30,17,45,522.0,78.5,5.0,15.1,228.0,371.56,306.61
2018,5,30,18,0,462.0,71.0,5.0,14.6,178.0,310.68,253.97
2018,5,30,18,15,373.0,60.5,4.95,14.1,133.0,239.17,191.56
2018,5,30,18,30,284.0,50.0,4.9,13.6,88.0,177.79,136.96
2018,5,30,18,45,176.5,34.0,4.8,13.15,54.5,112.7,75.76
2018,5,30,19,0,69.0,18.0,4.7,12.7,21.0,36.54,0.0
2018,5,30,19,15,34.5,9.0,4.65,12.4,10.5,8.85,0.0
2018,5,30,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,4,45,15.5,6.0,3.1,10.55,6.5,0.0,0.0
2018,5,31,5,0,31.0,12.0,3.1,10.6,13.0,11.8,0.0
2018,5,31,5,15,124.0,28.5,3.1,10.8,41.5,22.58,7.73
2018,5,31,5,30,217.0,45.0,3.1,11.0,70.0,35.0,24.56
2018,5,31,5,45,314.5,57.0,3.1,11.25,113.0,43.09,32.69
2018,5,31,6,0,412.0,69.0,3.1,11.5,156.0,50.79,40.03
2018,5,31,6,15,482.5,76.5,3.05,11.85,205.5,61.3,42.71
2018,5,31,6,30,553.0,84.0,3.0,12.2,255.0,96.12,57.91
2018,5,31,6,45,605.5,89.0,3.0,12.55,307.5,134.22,82.39
2018,5,31,7,0,658.0,94.0,3.0,12.9,360.0,177.93,115.98
2018,5,31,7,15,694.0,98.0,3.0,13.35,412.5,222.8,153.94
2018,5,31,7,30,730.0,102.0,3.0,13.8,465.0,271.35,196.22
2018,5,31,7,45,759.0,103.5,3.0,14.25,516.0,322.34,240.96
2018,5,31,8,0,788.0,105.0,3.0,14.7,567.0,372.35,284.5
2018,5,31,8,15,807.5,108.0,3.05,15.05,615.0,422.26,327.48
2018,5,31,8,30,827.0,111.0,3.1,15.4,663.0,473.43,370.43
2018,5,31,8,45,843.5,112.0,3.15,15.8,707.0,522.34,410.52
2018,5,31,9,0,860.0,113.0,3.2,16.2,751.0,574.9,452.2
2018,5,31,9,15,871.0,114.5,3.25,16.5,790.0,621.5,488.59
2018,5,31,9,30,882.0,116.0,3.3,16.8,829.0,667.64,523.77
2018,5,31,9,45,890.5,117.5,3.4,17.1,862.0,711.42,556.6
2018,5,31,10,0,899.0,119.0,3.5,17.4,895.0,754.13,586.78
2018,5,31,10,15,904.5,120.5,3.6,17.55,921.5,793.33,613.94
2018,5,31,10,30,910.0,122.0,3.7,17.7,948.0,830.87,639.76
2018,5,31,10,45,914.0,122.5,3.85,17.85,967.5,864.44,662.92
2018,5,31,11,0,918.0,123.0,4.0,18.0,987.0,895.94,684.59
2018,5,31,11,15,920.0,124.0,4.15,18.05,999.0,923.97,704.1
2018,5,31,11,30,922.0,125.0,4.3,18.1,1011.0,949.58,721.98
2018,5,31,11,45,923.5,125.0,4.5,18.1,1016.0,971.29,738.08
2018,5,31,12,0,925.0,125.0,4.7,18.1,1021.0,990.37,752.68
2018,5,31,12,15,922.0,126.5,4.8,18.0,1017.5,1003.92,763.04
2018,5,31,12,30,919.0,128.0,4.9,17.9,1014.0,1014.6,771.59
2018,5,31,12,45,913.5,129.5,5.0,17.85,1002.5,1019.94,776.44
2018,5,31,13,0,908.0,131.0,5.1,17.8,991.0,1022.3,779.4
2018,5,31,13,15,904.5,130.0,5.1,17.65,973.0,1021.13,779.54
2018,5,31,13,30,901.0,129.0,5.1,17.5,955.0,1016.97,777.77
2018,5,31,13,45,895.0,127.5,5.1,17.4,929.5,1006.92,771.88
2018,5,31,14,0,889.0,126.0,5.1,17.3,904.0,993.98,764.12
2018,5,31,14,15,881.5,125.0,5.1,17.2,873.0,977.35,753.87
2018,5,31,14,30,874.0,124.0,5.1,17.1,842.0,958.07,741.85
2018,5,31,14,45,864.5,121.5,5.05,16.95,804.5,932.84,725.43
2018,5,31,15,0,855.0,119.0,5.0,16.8,767.0,905.28,707.39
2018,5,31,15,15,841.5,116.0,5.0,16.8,724.0,876.89,688.65
2018,5,31,15,30,828.0,113.0,5.0,16.8,681.0,841.23,664.54
2018,5,31,15,45,813.0,109.5,4.9,16.4,635.0,802.15,638.22
2018,5,31,16,0,798.0,106.0,4.8,16.0,589.0,761.75,610.68
2018,5,31,16,15,777.0,102.5,4.8,15.7,540.0,715.69,578.77
2018,5,31,16,30,756.0,99.0,4.8,15.4,491.0,669.18,545.99
2018,5,31,16,45,726.0,94.5,4.75,15.1,439.0,617.83,507.77
2018,5,31,17,0,696.0,90.0,4.7,14.8,387.0,564.81,466.58
2018,5,31,17,15,654.5,85.0,4.65,14.45,335.0,505.4,419.17
2018,5,31,17,30,613.0,80.0,4.6,14.1,283.0,448.35,372.28
2018,5,31,17,45,553.5,73.0,4.55,13.7,232.5,382.43,316.77
2018,5,31,18,0,494.0,66.0,4.5,13.3,182.0,321.06,263.45
2018,5,31,18,15,406.5,56.5,4.35,12.95,136.5,250.09,201.05
2018,5,31,18,30,319.0,47.0,4.2,12.6,91.0,187.3,144.86
2018,5,31,18,45,203.0,33.0,4.05,12.2,57.0,119.95,81.89
2018,5,31,19,0,87.0,19.0,3.9,11.8,23.0,52.61,0.0
2018,5,31,19,15,43.5,9.5,3.85,11.65,11.5,19.34,0.0
2018,5,31,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,1,4,45,32.0,6.0,2.3,10.35,7.0,0.0,0.0
2018,6,1,5,0,64.0,12.0,2.4,10.5,14.0,11.8,0.0
2018,6,1,5,15,181.5,26.0,2.45,10.9,44.5,20.43,6.83
2018,6,1,5,30,299.0,40.0,2.5,11.3,75.0,30.8,20.96
2018,6,1,5,45,394.5,49.0,2.55,11.7,118.5,36.93,27.2
2018,6,1,6,0,490.0,58.0,2.6,12.1,162.0,41.7,31.82
2018,6,1,6,15,553.5,64.5,2.55,12.65,212.0,52.03,33.63
2018,6,1,6,30,617.0,71.0,2.5,13.2,262.0,89.29,49.53
2018,6,1,6,45,662.0,75.5,2.45,13.75,314.0,129.48,75.53
2018,6,1,7,0,707.0,80.0,2.4,14.3,366.0,174.45,110.32
2018,6,1,7,15,738.5,84.0,2.3,14.95,418.5,223.99,152.13
2018,6,1,7,30,770.0,88.0,2.2,15.6,471.0,273.35,194.88
2018,6,1,7,45,795.0,90.0,2.1,16.25,522.0,321.96,237.29
2018,6,1,8,0,820.0,92.0,2.0,16.9,573.0,372.75,280.74
2018,6,1,8,15,838.0,94.5,2.0,17.65,621.0,423.12,322.93
2018,6,1,8,30,856.0,97.0,2.0,18.4,669.0,478.33,367.4
2018,6,1,8,45,870.0,98.5,1.95,19.1,713.0,527.49,405.92
2018,6,1,9,0,884.0,100.0,1.9,19.8,757.0,576.85,443.25
2018,6,1,9,15,896.5,100.5,1.9,20.45,796.5,624.4,478.36
2018,6,1,9,30,909.0,101.0,1.9,21.1,836.0,671.57,512.09
2018,6,1,9,45,919.5,100.5,1.9,21.7,869.5,715.87,542.86
2018,6,1,10,0,930.0,100.0,1.9,22.3,903.0,759.19,570.32
2018,6,1,10,15,935.5,101.0,1.9,22.8,930.0,798.95,595.13
2018,6,1,10,30,941.0,102.0,1.9,23.3,957.0,836.98,618.46
2018,6,1,10,45,945.0,103.0,1.9,23.75,977.0,871.89,639.56
2018,6,1,11,0,949.0,104.0,1.9,24.2,997.0,904.65,659.05
2018,6,1,11,15,951.0,104.5,1.95,24.55,1009.5,932.91,676.28
2018,6,1,11,30,953.0,105.0,2.0,24.9,1022.0,958.66,691.88
2018,6,1,11,45,954.5,105.0,2.05,25.2,1027.0,980.87,705.35
2018,6,1,12,0,956.0,105.0,2.1,25.5,1032.0,1000.34,717.14
2018,6,1,12,15,952.0,107.0,2.2,25.7,1028.0,1013.75,726.02
2018,6,1,12,30,948.0,109.0,2.3,25.9,1024.0,1024.15,733.15
2018,6,1,12,45,942.0,111.5,2.4,26.1,1012.5,1030.1,737.56
2018,6,1,13,0,936.0,114.0,2.5,26.3,1001.0,1032.98,740.17
2018,6,1,13,15,932.0,113.5,2.6,26.35,982.5,1031.74,740.71
2018,6,1,13,30,928.0,113.0,2.7,26.4,964.0,1027.43,739.43
2018,6,1,13,45,922.0,112.0,2.8,26.45,938.5,1017.63,734.73
2018,6,1,14,0,916.0,111.0,2.9,26.5,913.0,1004.89,728.22
2018,6,1,14,15,909.0,109.5,3.0,26.45,881.5,987.79,719.21
2018,6,1,14,30,902.0,108.0,3.1,26.4,850.0,967.96,708.44
2018,6,1,14,45,892.0,106.5,3.2,26.3,812.5,942.74,694.2
2018,6,1,15,0,882.0,105.0,3.3,26.2,775.0,915.16,678.31
2018,6,1,15,15,869.5,102.5,3.3,26.2,732.0,882.08,657.7
2018,6,1,15,30,857.0,100.0,3.3,26.2,689.0,847.1,635.7
2018,6,1,15,45,840.5,97.5,3.4,25.85,642.0,812.1,614.88
2018,6,1,16,0,824.0,95.0,3.5,25.5,595.0,770.78,589.24
2018,6,1,16,15,802.5,91.5,3.55,25.15,544.5,723.49,558.65
2018,6,1,16,30,781.0,88.0,3.6,24.8,494.0,675.74,527.11
2018,6,1,16,45,753.0,84.5,3.6,24.45,442.5,623.35,491.11
