Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,15,897.0,110.0,3.45,28.5,879.0,981.38,712.33
2018,6,11,14,30,890.0,108.0,3.5,28.4,848.0,961.58,701.2
2018,6,11,14,45,880.5,106.5,3.55,28.35,811.5,937.4,687.05
2018,6,11,15,0,871.0,105.0,3.6,28.3,775.0,910.88,671.32
2018,6,11,15,15,859.0,103.0,3.6,28.3,733.5,879.4,651.79
2018,6,11,15,30,847.0,101.0,3.6,28.3,692.0,846.03,630.89
2018,6,11,15,45,831.5,98.0,3.65,27.85,646.0,811.92,610.67
2018,6,11,16,0,816.0,95.0,3.7,27.4,600.0,771.42,585.68
2018,6,11,16,15,795.5,92.0,3.7,27.05,551.0,725.97,556.34
2018,6,11,16,30,775.0,89.0,3.7,26.7,502.0,680.0,526.11
2018,6,11,16,45,747.5,85.5,3.7,26.3,451.0,628.3,491.15
2018,6,11,17,0,720.0,82.0,3.7,25.9,400.0,577.13,454.34
2018,6,11,17,15,683.5,77.5,3.6,25.25,349.0,522.45,413.62
2018,6,11,17,30,647.0,73.0,3.5,24.6,298.0,467.5,371.42
2018,6,11,17,45,594.5,67.5,3.35,23.95,248.0,405.13,321.91
2018,6,11,18,0,542.0,62.0,3.2,23.3,198.0,346.66,273.85
2018,6,11,18,15,465.0,54.5,2.95,22.45,152.5,279.43,217.64
2018,6,11,18,30,388.0,47.0,2.7,21.6,107.0,218.88,165.69
2018,6,11,18,45,272.5,35.5,2.45,20.7,70.5,148.29,105.01
2018,6,11,19,0,157.0,24.0,2.2,19.8,34.0,83.1,24.41
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,31.07,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,12.78,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,20.38,8.03
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,29.55,19.46
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,32.92,23.0
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,36.17,26.09
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,49.89,28.23
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,87.93,44.8
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,132.16,73.75
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,177.34,107.87
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,223.86,145.91
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,273.26,187.11
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,322.32,228.03
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,373.22,269.5
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,427.06,312.13
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,477.59,350.98
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,526.1,387.04
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,574.69,421.79
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,621.97,455.92
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,668.74,488.86
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,712.06,519.1
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,754.28,546.5
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,793.96,572.36
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,831.93,596.96
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,866.32,618.53
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,898.58,638.68
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,926.8,657.12
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,952.55,674.04
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,973.92,687.75
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,992.56,699.84
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,1006.53,710.01
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,1017.58,718.48
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,1023.73,723.37
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,1026.86,726.51
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,1025.92,727.65
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,1021.96,727.0
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,1013.01,723.14
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,1001.13,717.49
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,984.47,709.25
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,965.12,699.26
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,941.25,686.28
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,914.99,671.63
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,883.28,652.01
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,849.64,631.02
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,811.22,608.51
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,776.28,588.01
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,730.86,558.83
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,684.87,528.75
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,633.21,493.91
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,581.96,457.41
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,525.83,415.65
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,473.68,375.53
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,412.09,326.79
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,354.16,279.24
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,287.51,223.46
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,227.41,171.75
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,157.88,111.77
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,93.38,30.95
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,37.16,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,12.78,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,20.38,8.1
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,29.55,19.65
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,33.38,23.66
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,37.04,27.19
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,50.68,29.31
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,88.77,46.13
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,132.88,75.35
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,178.06,110.04
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,224.47,148.75
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,273.82,190.78
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,323.03,232.82
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,378.31,278.67
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,428.78,320.19
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,480.18,361.21
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,529.13,399.38
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,578.16,436.46
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,625.29,471.27
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,671.69,504.63
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,715.15,534.94
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,757.25,562.05
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,797.27,587.91
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,835.62,612.44
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,870.02,634.06
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,902.3,654.2
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,930.55,672.02
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,956.34,688.27
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,977.72,701.7
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,996.41,713.48
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,1011.86,723.6
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,1024.45,732.0
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,1031.63,737.1
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,1035.78,740.42
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,1035.4,741.29
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,1031.96,740.37
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,1023.54,735.99
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,1012.16,729.86
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,995.35,720.98
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,975.77,710.33
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,952.27,697.13
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,926.35,682.29
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,894.41,662.51
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,860.51,641.33
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,821.22,618.38
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,780.55,594.04
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,740.52,569.08
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,695.04,539.68
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,643.49,505.11
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,592.3,468.86
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,535.31,426.52
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,482.38,385.78
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,420.56,336.59
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,362.39,288.54
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,294.76,231.51
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,233.62,178.42
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,163.49,117.28
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,98.91,36.43
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,39.6,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,12.78,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,20.9,8.48
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,30.56,20.62
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,34.78,25.02
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,38.81,28.91
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,51.9,30.54
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,89.69,47.12
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,134.16,76.77
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,179.77,112.06
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,225.78,150.84
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,274.84,193.17
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,324.58,236.25
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,380.44,283.25
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,430.89,325.27
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,482.25,366.75
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,532.3,406.15
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,582.47,444.41
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,630.0,479.75
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,677.02,513.75
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,721.86,544.96
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,765.63,573.25
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,805.6,599.03
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,843.84,623.43
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,878.53,644.91
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,911.03,664.8
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,940.32,683.28
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,967.12,700.12
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,989.45,714.23
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,1009.01,726.62
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,1024.35,736.96
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,1036.71,745.53
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,1043.6,750.85
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,1047.37,754.34
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,1046.98,755.36
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,1043.45,754.5
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,1035.42,751.22
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,1024.38,746.09
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,1007.85,737.39
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,988.48,726.88
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,964.61,713.09
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,938.26,697.63
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,906.7,677.92
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,873.07,656.73
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,834.23,633.52
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,793.96,608.94
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,749.41,579.98
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,708.7,553.35
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,657.54,518.6
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,606.62,482.45
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,548.93,439.14
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,492.79,395.61
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,433.65,348.1
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,375.88,300.02
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,308.35,242.73
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,247.08,189.15
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,175.66,126.58
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,109.23,43.47
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,44.53,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,13.76,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,21.58,8.93
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,32.6,22.45
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,36.67,26.77
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,40.59,30.58
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,53.52,32.38
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,90.85,48.92
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,131.04,75.08
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,179.04,112.34
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,225.42,151.41
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,274.95,194.14
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,323.79,236.72
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,374.68,280.33
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,428.49,325.05
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,479.14,366.13
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,528.6,405.25
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,578.31,443.38
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,625.57,478.97
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,672.11,513.11
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,715.57,544.06
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,757.72,571.8
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,797.35,597.85
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,835.34,622.58
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,870.33,645.24
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,903.22,666.4
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,932.09,685.09
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,958.52,702.18
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,980.52,716.39
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,999.83,728.91
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,1014.07,738.79
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,1025.37,746.89
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,1030.77,750.91
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,1033.12,753.12
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,1032.88,754.43
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,1029.61,753.88
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,1020.88,749.66
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,1009.23,743.64
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,992.24,734.45
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,972.54,723.5
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,947.84,709.32
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,920.76,693.44
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,889.78,673.74
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,856.87,652.63
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,822.25,632.76
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,781.21,608.05
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,735.4,578.07
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,689.01,547.09
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,638.08,512.19
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,587.52,475.39
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,532.64,433.57
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,477.29,390.01
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,417.26,341.0
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,360.58,293.02
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,294.23,235.58
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,234.12,182.16
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,165.4,121.11
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,101.5,43.11
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,40.94,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,13.76,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,21.17,8.64
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,31.61,21.72
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,34.3,24.86
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,36.98,27.6
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,51.2,35.62
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,74.99,57.53
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,96.87,71.79
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,126.3,92.35
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,158.54,118.54
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,193.3,147.08
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,232.4,177.88
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,284.44,219.57
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,327.15,254.8
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,368.42,287.83
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,449.5,351.37
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,550.34,429.15
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,608.33,473.85
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,674.21,523.71
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,718.63,555.85
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,761.88,584.83
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,801.06,611.26
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,838.48,636.3
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,872.69,658.99
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,904.76,680.14
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,933.73,699.06
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,960.24,716.3
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,981.87,730.44
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,1000.78,742.84
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,1014.09,751.9
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,1024.45,759.15
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,1030.38,763.46
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,1033.31,765.93
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,1032.64,766.08
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,1028.96,764.38
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,1020.35,759.55
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,1008.83,752.92
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,992.0,743.61
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,972.47,732.53
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,947.49,717.3
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,920.16,700.45
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,888.87,680.4
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,855.67,658.94
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,822.08,638.52
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,782.04,613.14
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,735.37,581.84
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,688.23,549.66
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,636.65,513.44
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,588.05,477.1
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,530.63,432.97
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,475.15,388.99
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,412.44,337.74
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,353.52,287.92
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,285.2,229.01
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,223.51,174.54
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,154.47,113.72
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,91.57,40.72
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,35.67,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,13.76,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,22.02,9.1
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,32.36,22.33
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,38.15,28.23
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,42.42,32.42
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,62.93,42.53
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,97.49,62.8
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,135.04,91.23
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,171.21,121.31
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,210.94,147.97
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,267.82,190.97
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,313.79,231.42
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,359.61,270.98
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,413.1,315.02
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,467.46,359.01
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,520.78,401.22
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,571.34,440.39
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,617.43,475.57
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,663.05,509.58
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,707.09,541.58
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,750.1,570.58
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,789.45,596.89
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,827.24,621.97
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,861.24,644.2
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,893.2,664.98
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,921.18,683.44
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,946.77,700.34
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,968.98,715.03
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,988.57,728.07
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,1003.09,738.0
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,1014.76,746.2
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,1021.08,750.74
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,1024.42,753.49
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,1024.23,754.35
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,1021.03,753.37
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,1013.38,749.6
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,1002.81,744.02
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,986.42,734.42
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,967.29,723.1
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,944.21,709.29
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,918.74,693.87
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,887.34,673.94
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,854.03,652.62
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,815.92,628.74
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,781.37,607.12
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,736.03,576.9
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,690.06,545.81
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,639.51,510.72
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,589.28,473.96
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,534.91,432.53
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,480.16,389.56
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,418.79,339.8
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,360.96,291.28
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,294.31,234.41
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,233.93,181.41
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,164.59,120.55
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,101.43,46.75
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,40.38,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,13.76,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,20.99,8.22
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,29.66,19.86
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,34.4,24.72
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,38.89,29.02
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,51.44,31.13
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,88.34,47.34
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,128.55,73.48
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,176.31,110.23
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,221.54,147.81
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,269.73,188.76
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,317.94,229.92
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,368.03,271.84
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,417.1,312.43
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,470.87,355.32
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,518.48,392.66
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,566.17,429.03
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,612.44,463.77
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,658.01,497.17
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,700.46,527.61
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,741.53,555.35
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,780.27,581.0
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,817.45,605.41
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,850.73,627.11
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,882.04,647.42
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,909.88,665.56
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,935.44,682.2
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,957.25,696.02
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,976.51,708.24
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,992.13,718.76
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,1005.03,727.64
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,1014.12,734.18
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,1020.25,738.93
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,1020.03,740.15
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,1016.8,739.57
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,1008.58,735.32
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,997.41,729.28
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,981.99,720.81
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,963.83,710.61
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,940.13,696.87
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,913.99,681.48
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,883.36,662.28
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,850.74,641.64
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,813.4,619.04
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,774.68,595.08
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,735.24,569.57
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,690.31,539.67
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,640.49,505.59
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,590.88,470.08
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,535.01,427.92
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,480.63,385.62
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,423.17,339.44
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,366.97,292.72
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,301.05,236.96
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,241.25,184.87
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,172.18,124.69
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,108.54,51.02
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,43.97,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,12.78,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,19.5,7.01
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,27.74,18.04
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,31.25,21.76
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,34.61,25.01
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,47.21,27.09
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,88.67,46.1
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,129.06,71.97
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,173.77,106.23
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,219.69,144.67
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,268.46,186.5
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,321.55,231.89
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,372.07,274.57
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,422.08,315.83
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,472.95,356.44
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,522.01,394.15
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,571.12,430.5
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,618.02,464.59
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,664.24,497.15
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,708.04,527.32
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,750.55,554.31
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,790.18,579.49
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,828.16,603.34
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,862.61,624.7
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,894.98,644.59
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,923.82,662.89
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,950.23,679.64
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,972.26,693.27
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,991.62,705.28
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,1006.34,715.76
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,1018.16,724.51
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,1025.59,730.26
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,1030.02,734.26
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,1029.85,735.76
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,1026.64,735.45
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,1018.44,732.07
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,1007.28,726.87
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,991.79,719.36
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,973.55,710.07
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,949.79,696.65
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,923.6,681.59
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,892.26,662.18
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,858.9,641.31
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,821.76,620.04
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,783.17,597.28
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,743.43,572.13
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,698.17,542.57
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,647.63,508.59
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,597.33,473.17
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,541.3,431.53
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,486.85,389.68
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,427.23,342.22
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,368.87,294.09
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,302.11,237.85
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,241.6,185.3
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,172.11,124.93
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,108.31,52.37
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,43.8,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,12.78,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,19.03,6.59
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,26.82,17.31
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,29.95,20.7
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,32.97,23.65
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,48.82,28.56
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,87.94,44.99
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,129.38,71.54
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,175.09,106.63
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,222.51,146.39
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,272.77,189.54
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,326.66,235.69
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,377.99,279.14
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,428.66,321.24
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,480.16,362.73
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,530.52,402.18
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,580.97,440.44
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,628.51,475.49
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,675.11,508.84
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,719.82,539.45
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,763.02,566.61
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,803.47,592.85
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,842.29,617.8
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,877.62,640.27
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,910.88,661.29
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,940.19,680.06
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,967.04,697.25
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,989.97,712.47
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,1010.18,726.02
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,1025.72,736.57
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,1038.31,745.38
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,1045.95,751.49
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,1050.5,755.77
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,1050.42,756.64
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,1047.21,755.65
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,1039.47,752.35
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,1028.71,747.18
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,1012.97,738.83
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,994.38,728.67
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,971.19,715.48
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,945.45,700.58
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,914.1,681.02
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,880.66,659.98
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,842.11,636.87
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,802.0,612.31
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,757.64,583.87
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,717.02,557.66
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,666.38,523.44
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,615.87,487.96
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,558.75,445.38
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,503.01,402.46
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,441.14,353.32
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,384.99,306.85
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,318.12,250.37
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,257.33,197.37
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,185.55,134.92
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,119.66,59.5
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,49.04,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,13.76,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,19.08,6.47
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,25.92,16.59
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,29.11,20.05
2018,6,21,6,0,604.0,47.0,2.2,14.5,175.0,35.25,25.78
2018,6,21,6,15,658.5,52.0,2.15,15.25,226.0,47.5,27.54
2018,6,21,6,30,713.0,57.0,2.1,16.0,277.0,87.46,43.95
2018,6,21,6,45,750.5,60.5,2.1,16.7,329.5,130.03,71.3
2018,6,21,7,0,788.0,64.0,2.1,17.4,382.0,176.67,107.33
2018,6,21,7,15,815.0,66.5,2.1,18.2,434.5,224.17,147.42
2018,6,21,7,30,842.0,69.0,2.1,19.0,487.0,278.75,194.28
2018,6,21,7,45,862.0,72.0,2.1,19.75,538.5,329.77,238.53
