Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,0,882.0,75.0,2.1,20.5,590.0,382.41,283.29
2018,6,21,8,15,897.0,76.5,2.15,21.2,638.0,433.13,325.7
2018,6,21,8,30,912.0,78.0,2.2,21.9,686.0,484.57,367.4
2018,6,21,8,45,923.5,80.0,2.25,22.6,730.5,535.21,407.18
2018,6,21,9,0,935.0,82.0,2.3,23.3,775.0,585.83,445.65
2018,6,21,9,15,945.0,83.0,2.4,23.8,815.0,634.41,482.06
2018,6,21,9,30,955.0,84.0,2.5,24.3,855.0,682.39,517.07
2018,6,21,9,45,963.5,84.0,2.6,24.8,889.0,727.62,548.67
2018,6,21,10,0,972.0,84.0,2.7,25.3,923.0,771.68,577.41
2018,6,21,10,15,976.5,85.0,2.75,25.75,950.5,812.33,603.3
2018,6,21,10,30,981.0,86.0,2.8,26.2,978.0,851.13,627.69
2018,6,21,10,45,984.5,86.5,2.9,26.6,998.5,886.65,650.13
2018,6,21,11,0,988.0,87.0,3.0,27.0,1019.0,919.94,670.98
2018,6,21,11,15,989.5,88.0,3.05,27.35,1032.5,949.59,689.13
2018,6,21,11,30,991.0,89.0,3.1,27.7,1046.0,976.66,705.55
2018,6,21,11,45,992.0,89.0,3.1,28.05,1051.5,999.6,718.91
2018,6,21,12,0,993.0,89.0,3.1,28.4,1057.0,1019.73,730.48
2018,6,21,12,15,988.0,92.5,3.2,28.55,1054.0,1034.7,740.22
2018,6,21,12,30,983.0,96.0,3.3,28.7,1051.0,1046.61,748.14
2018,6,21,12,45,975.5,100.0,3.35,28.85,1040.0,1053.49,752.59
2018,6,21,13,0,968.0,104.0,3.4,29.0,1029.0,1057.25,755.2
2018,6,21,13,15,965.0,103.0,3.5,28.95,1012.0,1057.23,756.55
2018,6,21,13,30,962.0,102.0,3.6,28.9,995.0,1054.06,756.02
2018,6,21,13,45,957.5,101.0,3.65,28.85,970.5,1046.29,752.29
2018,6,21,14,0,953.0,100.0,3.7,28.8,946.0,1035.45,746.73
2018,6,21,14,15,947.0,98.5,3.75,28.65,915.5,1019.65,738.34
2018,6,21,14,30,941.0,97.0,3.8,28.5,885.0,1000.96,728.15
2018,6,21,14,45,933.5,95.0,3.85,28.3,848.0,977.56,715.04
2018,6,21,15,0,926.0,93.0,3.9,28.1,811.0,951.57,700.19
2018,6,21,15,15,915.0,91.5,3.9,28.1,769.0,920.55,681.09
2018,6,21,15,30,904.0,90.0,3.9,28.1,727.0,887.43,660.51
2018,6,21,15,45,891.0,87.5,3.95,27.6,681.0,849.59,638.07
2018,6,21,16,0,878.0,85.0,4.0,27.1,635.0,810.15,614.18
2018,6,21,16,15,862.5,81.5,4.0,26.7,585.5,766.23,586.29
2018,6,21,16,30,847.0,78.0,4.0,26.3,536.0,721.31,557.21
2018,6,21,16,45,825.0,74.5,4.0,25.95,484.5,675.4,526.72
2018,6,21,17,0,803.0,71.0,4.0,25.6,433.0,624.94,491.87
2018,6,21,17,15,772.0,67.5,3.85,25.0,380.5,569.1,450.51
2018,6,21,17,30,741.0,64.0,3.7,24.4,328.0,514.49,408.73
2018,6,21,17,45,695.5,59.5,3.55,23.8,276.0,452.46,359.71
2018,6,21,18,0,650.0,55.0,3.4,23.2,224.0,393.46,311.33
2018,6,21,18,15,580.0,48.5,3.2,22.3,175.0,327.55,256.14
2018,6,21,18,30,510.0,42.0,3.0,21.4,126.0,265.27,202.35
2018,6,21,18,45,396.5,34.0,2.8,20.5,86.0,192.58,139.48
2018,6,21,19,0,283.0,26.0,2.6,19.6,46.0,126.13,63.72
2018,6,21,19,15,151.0,14.0,2.6,19.15,24.0,51.92,0.0
2018,6,21,19,30,19.0,2.0,2.6,18.7,2.0,0.0,0.0
2018,6,21,19,45,9.5,1.0,2.55,18.2,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,22,4,45,52.5,6.5,1.15,14.5,8.0,0.0,0.0
2018,6,22,5,0,105.0,13.0,1.1,14.8,16.0,12.78,0.0
2018,6,22,5,15,245.0,24.5,1.15,15.55,48.5,19.63,6.5
2018,6,22,5,30,385.0,36.0,1.2,16.3,81.0,27.89,18.06
2018,6,22,5,45,477.0,44.0,1.25,17.0,126.5,32.29,22.56
2018,6,22,6,0,569.0,52.0,1.3,17.7,172.0,36.47,26.5
2018,6,22,6,15,627.5,57.5,1.25,18.45,223.0,47.92,28.19
2018,6,22,6,30,686.0,63.0,1.2,19.2,274.0,90.59,47.01
2018,6,22,6,45,726.0,67.0,1.2,19.95,327.0,132.44,73.31
2018,6,22,7,0,766.0,71.0,1.2,20.7,380.0,178.65,108.13
2018,6,22,7,15,794.5,74.5,1.25,21.7,433.0,226.21,147.18
2018,6,22,7,30,823.0,78.0,1.3,22.7,486.0,276.69,189.57
2018,6,22,7,45,844.0,81.0,1.35,23.65,537.5,327.16,232.15
2018,6,22,8,0,865.0,84.0,1.4,24.6,589.0,383.57,278.35
2018,6,22,8,15,881.0,86.5,1.45,25.55,637.5,434.83,319.58
2018,6,22,8,30,897.0,89.0,1.5,26.5,686.0,486.92,360.11
2018,6,22,8,45,909.5,91.0,1.55,27.45,731.0,537.44,398.13
2018,6,22,9,0,922.0,93.0,1.6,28.4,776.0,588.04,434.88
2018,6,22,9,15,929.0,96.5,1.6,28.95,815.5,636.62,469.35
2018,6,22,9,30,936.0,100.0,1.6,29.5,855.0,684.39,502.14
2018,6,22,9,45,940.5,103.0,1.6,30.05,888.5,729.02,531.82
2018,6,22,10,0,945.0,106.0,1.6,30.6,922.0,772.23,558.06
2018,6,22,10,15,950.5,107.0,1.65,30.9,949.5,812.77,583.11
2018,6,22,10,30,956.0,108.0,1.7,31.2,977.0,851.6,606.82
2018,6,22,10,45,960.0,109.0,1.75,31.5,998.0,887.34,628.38
2018,6,22,11,0,964.0,110.0,1.8,31.8,1019.0,920.96,648.46
2018,6,22,11,15,966.0,111.0,1.9,31.9,1032.5,950.57,667.05
2018,6,22,11,30,968.0,112.0,2.0,32.0,1046.0,977.69,684.12
2018,6,22,11,45,969.0,112.5,2.1,32.15,1052.0,1000.83,698.63
2018,6,22,12,0,970.0,113.0,2.2,32.3,1058.0,1021.25,711.54
2018,6,22,12,15,968.0,113.0,2.3,32.3,1055.0,1035.53,721.2
2018,6,22,12,30,966.0,113.0,2.4,32.3,1052.0,1046.85,729.19
2018,6,22,12,45,963.0,112.5,2.5,32.3,1041.0,1053.66,734.53
2018,6,22,13,0,960.0,112.0,2.6,32.3,1030.0,1057.38,738.11
2018,6,22,13,15,956.5,112.0,2.7,32.25,1013.0,1057.99,740.05
2018,6,22,13,30,953.0,112.0,2.8,32.2,996.0,1055.5,740.19
2018,6,22,13,45,948.0,110.5,2.85,32.1,971.5,1046.9,736.33
2018,6,22,14,0,943.0,109.0,2.9,32.0,947.0,1035.26,730.7
2018,6,22,14,15,936.5,107.5,3.0,31.8,916.0,1019.21,723.11
2018,6,22,14,30,930.0,106.0,3.1,31.6,885.0,1000.32,713.72
2018,6,22,14,45,921.0,104.0,3.15,31.4,847.5,975.83,700.34
2018,6,22,15,0,912.0,102.0,3.2,31.2,810.0,948.83,685.31
2018,6,22,15,15,900.0,101.0,3.2,31.2,768.0,917.9,666.75
2018,6,22,15,30,888.0,100.0,3.2,31.2,726.0,884.95,646.79
2018,6,22,15,45,872.5,97.5,3.35,30.6,679.0,845.58,624.74
2018,6,22,16,0,857.0,95.0,3.5,30.0,632.0,809.68,604.57
2018,6,22,16,15,837.5,91.5,3.5,29.55,581.5,763.32,575.62
2018,6,22,16,30,818.0,88.0,3.5,29.1,531.0,716.25,545.66
2018,6,22,16,45,792.0,84.5,3.55,28.65,479.0,664.13,511.59
2018,6,22,17,0,766.0,81.0,3.6,28.2,427.0,612.31,476.01
2018,6,22,17,15,730.5,77.0,3.5,27.55,374.0,554.54,433.94
2018,6,22,17,30,695.0,73.0,3.4,26.9,321.0,500.89,393.52
2018,6,22,17,45,645.5,67.0,3.25,26.2,269.0,437.15,343.97
2018,6,22,18,0,596.0,61.0,3.1,25.5,217.0,376.97,295.47
2018,6,22,18,15,522.0,54.5,2.85,24.55,169.5,309.16,239.63
2018,6,22,18,30,448.0,48.0,2.6,23.6,122.0,247.67,187.39
2018,6,22,18,45,334.5,37.5,2.35,22.7,82.5,174.83,125.65
2018,6,22,19,0,221.0,27.0,2.1,21.8,43.0,108.67,54.9
2018,6,22,19,15,116.5,14.5,2.0,21.35,22.5,43.76,0.0
2018,6,22,19,30,12.0,2.0,1.9,20.9,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.8,20.45,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.75,18.0,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.7,18.2,15.0,12.78,0.0
2018,6,23,5,15,216.0,25.0,0.65,18.75,46.0,20.19,6.44
2018,6,23,5,30,346.0,37.0,0.6,19.3,77.0,28.93,18.67
2018,6,23,5,45,439.5,45.0,0.6,19.9,121.0,33.25,23.1
2018,6,23,6,0,533.0,53.0,0.6,20.5,165.0,37.37,26.97
2018,6,23,6,15,593.5,58.5,0.6,21.2,215.0,47.75,28.43
2018,6,23,6,30,654.0,64.0,0.6,21.9,265.0,85.49,43.5
2018,6,23,6,45,696.0,68.5,0.6,22.55,317.5,129.88,71.63
2018,6,23,7,0,738.0,73.0,0.6,23.2,370.0,175.33,105.22
2018,6,23,7,15,767.5,76.5,0.65,24.15,422.0,221.69,142.56
2018,6,23,7,30,797.0,80.0,0.7,25.1,474.0,271.07,183.25
2018,6,23,7,45,819.0,82.5,0.8,26.0,524.5,320.11,224.03
2018,6,23,8,0,841.0,85.0,0.9,26.9,575.0,375.21,268.58
2018,6,23,8,15,858.0,87.5,0.95,27.7,623.5,425.71,308.68
2018,6,23,8,30,875.0,90.0,1.0,28.5,672.0,477.17,348.23
2018,6,23,8,45,888.0,91.5,1.05,29.25,716.0,526.48,385.07
2018,6,23,9,0,901.0,93.0,1.1,30.0,760.0,575.94,420.8
2018,6,23,9,15,913.0,93.5,1.2,30.35,800.0,623.84,455.42
2018,6,23,9,30,925.0,94.0,1.3,30.7,840.0,671.35,488.92
2018,6,23,9,45,935.0,94.0,1.45,31.1,874.5,716.46,520.23
2018,6,23,10,0,945.0,94.0,1.6,31.5,909.0,760.59,548.54
2018,6,23,10,15,950.0,94.5,1.7,31.65,936.0,800.25,573.82
2018,6,23,10,30,955.0,95.0,1.8,31.8,963.0,838.18,597.85
2018,6,23,10,45,958.5,96.0,1.9,31.95,983.5,873.44,620.05
2018,6,23,11,0,962.0,97.0,2.0,32.1,1004.0,906.56,640.82
2018,6,23,11,15,964.0,97.5,2.1,32.15,1017.0,935.6,659.26
2018,6,23,11,30,966.0,98.0,2.2,32.2,1030.0,962.15,676.16
2018,6,23,11,45,966.5,98.0,2.3,32.2,1035.0,984.24,690.48
2018,6,23,12,0,967.0,98.0,2.4,32.2,1040.0,1003.59,703.18
2018,6,23,12,15,965.0,99.0,2.5,32.15,1038.0,1018.71,713.51
2018,6,23,12,30,963.0,100.0,2.6,32.1,1036.0,1030.89,722.14
2018,6,23,12,45,959.0,101.0,2.7,32.0,1025.5,1038.11,727.98
2018,6,23,13,0,955.0,102.0,2.8,31.9,1015.0,1042.26,732.05
2018,6,23,13,15,951.0,102.0,2.85,31.75,998.0,1042.31,733.39
2018,6,23,13,30,947.0,102.0,2.9,31.6,981.0,1039.27,732.95
2018,6,23,13,45,941.5,101.0,2.95,31.5,956.5,1030.66,729.0
2018,6,23,14,0,936.0,100.0,3.0,31.4,932.0,1019.05,723.28
2018,6,23,14,15,929.0,99.0,3.0,31.2,901.0,1003.06,714.76
2018,6,23,14,30,922.0,98.0,3.0,31.0,870.0,984.29,704.54
2018,6,23,14,45,913.5,96.0,3.05,30.8,833.5,960.35,691.42
2018,6,23,15,0,905.0,94.0,3.1,30.6,797.0,933.91,676.65
2018,6,23,15,15,893.5,92.5,3.1,30.6,755.5,902.98,657.99
2018,6,23,15,30,882.0,91.0,3.1,30.6,714.0,870.04,637.91
2018,6,23,15,45,867.0,89.0,3.05,30.0,668.0,831.75,615.3
2018,6,23,16,0,852.0,87.0,3.0,29.4,622.0,792.05,591.43
2018,6,23,16,15,833.0,84.5,3.0,29.0,572.5,747.47,563.61
2018,6,23,16,30,814.0,82.0,3.0,28.6,523.0,706.74,538.01
2018,6,23,16,45,789.5,78.5,2.95,28.2,472.0,655.84,504.39
2018,6,23,17,0,765.0,75.0,2.9,27.8,421.0,605.14,469.61
2018,6,23,17,15,731.5,71.0,2.8,27.15,369.0,548.71,428.69
2018,6,23,17,30,698.0,67.0,2.7,26.5,317.0,493.76,387.51
2018,6,23,17,45,650.5,62.0,2.55,25.85,266.0,434.2,341.13
2018,6,23,18,0,603.0,57.0,2.4,25.2,215.0,376.0,294.21
2018,6,23,18,15,532.5,50.5,2.25,24.3,168.0,309.49,239.58
2018,6,23,18,30,462.0,44.0,2.1,23.4,121.0,249.11,188.3
2018,6,23,18,45,352.5,35.5,1.95,22.55,82.5,179.3,128.85
2018,6,23,19,0,243.0,27.0,1.8,21.7,44.0,115.58,59.3
2018,6,23,19,15,129.0,14.5,1.7,21.15,23.0,46.99,0.0
2018,6,23,19,30,15.0,2.0,1.6,20.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.5,20.05,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.85,15.25,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.9,15.5,14.0,11.8,0.0
2018,6,24,5,15,201.0,24.5,2.0,15.9,43.5,19.73,5.97
2018,6,24,5,30,318.0,37.0,2.1,16.3,73.0,28.98,18.91
2018,6,24,5,45,400.5,46.5,2.2,16.7,115.0,34.69,24.64
2018,6,24,6,0,483.0,56.0,2.3,17.1,157.0,40.06,29.69
2018,6,24,6,15,538.5,63.0,2.35,17.6,204.5,50.33,31.9
2018,6,24,6,30,594.0,70.0,2.4,18.1,252.0,86.3,47.1
2018,6,24,6,45,631.0,76.5,2.4,18.6,301.5,125.66,72.38
2018,6,24,7,0,668.0,83.0,2.4,19.1,351.0,168.98,105.43
2018,6,24,7,15,697.0,88.5,2.35,19.65,401.5,213.68,142.52
2018,6,24,7,30,726.0,94.0,2.3,20.2,452.0,261.34,183.13
2018,6,24,7,45,746.5,98.5,2.25,20.7,500.5,311.45,226.04
2018,6,24,8,0,767.0,103.0,2.2,21.2,549.0,360.1,267.24
2018,6,24,8,15,784.5,106.0,2.15,21.7,595.5,407.84,306.89
2018,6,24,8,30,802.0,109.0,2.1,22.2,642.0,456.71,346.28
2018,6,24,8,45,815.0,112.5,2.1,22.7,685.0,504.72,384.0
2018,6,24,9,0,828.0,116.0,2.1,23.2,728.0,553.04,420.78
2018,6,24,9,15,839.0,118.0,2.1,23.6,766.5,601.75,456.85
2018,6,24,9,30,850.0,120.0,2.1,24.0,805.0,646.99,489.53
2018,6,24,9,45,858.5,121.5,2.1,24.45,838.0,689.56,519.4
2018,6,24,10,0,867.0,123.0,2.1,24.9,871.0,731.18,547.16
2018,6,24,10,15,874.0,124.5,2.1,25.3,898.5,770.56,572.08
2018,6,24,10,30,881.0,126.0,2.1,25.7,926.0,808.52,595.74
2018,6,24,10,45,886.0,126.5,2.15,26.1,946.5,842.35,616.79
2018,6,24,11,0,891.0,127.0,2.2,26.5,967.0,874.3,636.49
2018,6,24,11,15,894.5,127.5,2.2,26.7,980.5,902.93,653.97
2018,6,24,11,30,898.0,128.0,2.2,26.9,994.0,929.36,669.97
2018,6,24,11,45,900.0,127.5,2.25,27.15,1000.0,951.14,683.31
2018,6,24,12,0,902.0,127.0,2.3,27.4,1006.0,970.45,695.14
2018,6,24,12,15,900.0,128.0,2.35,27.45,1004.0,984.85,704.47
2018,6,24,12,30,898.0,129.0,2.4,27.5,1002.0,996.51,712.19
2018,6,24,12,45,894.5,129.5,2.4,27.6,992.0,1003.44,716.39
2018,6,24,13,0,891.0,130.0,2.4,27.7,982.0,1007.5,718.92
2018,6,24,13,15,887.5,129.0,2.45,27.65,965.5,1007.17,719.76
2018,6,24,13,30,884.0,128.0,2.5,27.6,949.0,1003.94,718.9
2018,6,24,13,45,878.0,127.5,2.5,27.6,925.5,995.88,714.46
2018,6,24,14,0,872.0,127.0,2.5,27.6,902.0,985.04,708.4
2018,6,24,14,15,864.5,125.5,2.5,27.45,872.0,968.98,699.51
2018,6,24,14,30,857.0,124.0,2.5,27.3,842.0,950.33,689.05
2018,6,24,14,45,847.0,122.0,2.55,27.15,806.0,926.33,675.57
2018,6,24,15,0,837.0,120.0,2.6,27.0,770.0,900.06,660.56
2018,6,24,15,15,824.5,117.5,2.6,27.0,729.5,874.36,645.09
2018,6,24,15,30,812.0,115.0,2.6,27.0,689.0,841.33,624.63
2018,6,24,15,45,796.0,112.0,2.6,26.5,644.0,803.14,601.74
2018,6,24,16,0,780.0,109.0,2.6,26.0,599.0,763.68,577.66
2018,6,24,16,15,759.0,105.0,2.65,25.6,550.5,718.19,548.96
2018,6,24,16,30,738.0,101.0,2.7,25.2,502.0,672.22,519.32
2018,6,24,16,45,711.0,97.5,2.7,24.8,452.5,624.92,487.58
2018,6,24,17,0,684.0,94.0,2.7,24.4,403.0,575.76,452.42
2018,6,24,17,15,648.5,88.0,2.7,23.8,352.5,519.2,410.98
2018,6,24,17,30,613.0,82.0,2.7,23.2,302.0,464.43,369.5
2018,6,24,17,45,564.0,75.0,2.7,22.55,252.5,403.33,321.64
2018,6,24,18,0,515.0,68.0,2.7,21.9,203.0,345.78,274.87
2018,6,24,18,15,446.0,59.0,2.7,21.2,158.0,280.93,220.87
2018,6,24,18,30,377.0,50.0,2.7,20.5,113.0,222.06,170.4
2018,6,24,18,45,280.5,38.5,2.65,19.85,76.5,156.87,114.26
2018,6,24,19,0,184.0,27.0,2.6,19.2,40.0,98.77,51.52
2018,6,24,19,15,97.0,14.5,2.55,18.7,21.0,38.92,0.0
2018,6,24,19,30,10.0,2.0,2.5,18.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,2.45,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,1.5,14.85,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,1.6,15.0,12.0,10.81,0.0
2018,6,25,5,15,153.5,25.0,1.65,15.35,39.5,19.62,5.59
2018,6,25,5,30,250.0,39.0,1.7,15.7,67.0,30.03,19.82
2018,6,25,5,45,332.0,50.5,1.75,16.05,107.5,37.9,27.5
2018,6,25,6,0,414.0,62.0,1.8,16.4,148.0,45.61,34.68
2018,6,25,6,15,449.0,73.5,1.85,16.85,190.5,58.05,39.63
2018,6,25,6,30,484.0,85.0,1.9,17.3,233.0,92.32,56.06
2018,6,25,6,45,552.0,89.0,1.95,17.75,287.0,127.28,77.3
2018,6,25,7,0,620.0,93.0,2.0,18.2,341.0,169.35,108.03
2018,6,25,7,15,653.0,98.5,1.95,18.65,391.5,212.48,143.53
2018,6,25,7,30,686.0,104.0,1.9,19.1,442.0,258.99,182.89
2018,6,25,7,45,711.5,108.5,1.9,19.6,491.5,305.58,222.76
2018,6,25,8,0,737.0,113.0,1.9,20.1,541.0,354.5,264.0
2018,6,25,8,15,757.0,116.0,1.9,20.65,588.0,405.07,305.64
2018,6,25,8,30,777.0,119.0,1.9,21.2,635.0,453.76,344.83
2018,6,25,8,45,793.5,121.5,1.9,21.7,678.5,501.47,382.27
2018,6,25,9,0,810.0,124.0,1.9,22.2,722.0,549.84,419.08
2018,6,25,9,15,824.0,125.0,1.95,22.75,761.5,595.83,453.28
2018,6,25,9,30,838.0,126.0,2.0,23.3,801.0,644.17,488.16
2018,6,25,9,45,849.5,126.5,2.0,23.8,835.0,687.41,518.43
2018,6,25,10,0,861.0,127.0,2.0,24.3,869.0,729.96,546.96
2018,6,25,10,15,868.0,128.0,2.1,24.65,896.0,768.7,572.3
2018,6,25,10,30,875.0,129.0,2.2,25.0,923.0,806.05,596.51
2018,6,25,10,45,881.0,129.0,2.25,25.4,944.0,840.08,617.82
2018,6,25,11,0,887.0,129.0,2.3,25.8,965.0,872.31,637.81
2018,6,25,11,15,890.0,130.0,2.4,26.05,978.5,900.91,656.11
2018,6,25,11,30,893.0,131.0,2.5,26.3,992.0,927.3,672.97
2018,6,25,11,45,895.5,130.5,2.6,26.5,998.5,949.5,687.25
2018,6,25,12,0,898.0,130.0,2.7,26.7,1005.0,969.26,700.03
2018,6,25,12,15,903.0,127.0,2.8,26.8,1005.5,986.45,711.5
2018,6,25,12,30,908.0,124.0,2.9,26.9,1006.0,1001.02,721.39
2018,6,25,12,45,912.5,119.0,3.0,27.0,998.5,1010.38,728.03
2018,6,25,13,0,917.0,114.0,3.1,27.1,991.0,1016.81,732.94
2018,6,25,13,15,913.5,113.5,3.2,27.05,974.5,1016.94,734.36
2018,6,25,13,30,910.0,113.0,3.3,27.0,958.0,1014.09,734.0
2018,6,25,13,45,905.5,112.0,3.35,27.0,935.0,1006.79,730.35
2018,6,25,14,0,901.0,111.0,3.4,27.0,912.0,996.59,724.94
2018,6,25,14,15,895.0,109.5,3.45,26.85,882.5,981.57,716.91
2018,6,25,14,30,889.0,108.0,3.5,26.7,853.0,963.83,707.16
2018,6,25,14,45,880.5,106.0,3.5,26.6,817.5,940.59,693.33
2018,6,25,15,0,872.0,104.0,3.5,26.5,782.0,914.94,677.91
2018,6,25,15,15,860.5,102.0,3.5,26.5,741.0,884.36,658.87
2018,6,25,15,30,849.0,100.0,3.5,26.5,700.0,851.82,638.43
2018,6,25,15,45,835.0,97.0,3.5,26.05,655.0,814.3,615.52
2018,6,25,16,0,821.0,94.0,3.5,25.6,610.0,780.24,594.75
2018,6,25,16,15,803.0,91.0,3.5,25.3,562.0,736.85,566.69
2018,6,25,16,30,785.0,88.0,3.5,25.0,514.0,692.72,537.67
2018,6,25,16,45,761.0,84.0,3.5,24.7,464.0,642.7,503.78
2018,6,25,17,0,737.0,80.0,3.5,24.4,414.0,592.87,468.42
2018,6,25,17,15,704.0,75.5,3.45,23.95,363.0,537.31,427.03
2018,6,25,17,30,671.0,71.0,3.4,23.5,312.0,485.53,387.16
2018,6,25,17,45,625.5,66.0,3.35,23.0,262.5,426.16,340.09
2018,6,25,18,0,580.0,61.0,3.3,22.5,213.0,369.99,293.92
2018,6,25,18,15,512.0,53.5,3.2,21.9,166.5,304.37,238.89
2018,6,25,18,30,444.0,46.0,3.1,21.3,120.0,244.63,187.25
2018,6,25,18,45,340.5,36.5,2.95,20.65,82.0,176.49,128.33
2018,6,25,19,0,237.0,27.0,2.8,20.0,44.0,114.26,60.25
2018,6,25,19,15,126.0,14.5,2.8,19.55,23.0,46.35,0.0
2018,6,25,19,30,15.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.75,18.65,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.0,1.7,13.85,7.0,0.0,0.0
2018,6,26,5,0,95.0,12.0,1.8,14.1,14.0,11.8,0.0
2018,6,26,5,15,230.0,24.0,1.75,14.6,45.5,19.36,5.09
2018,6,26,5,30,365.0,36.0,1.7,15.1,77.0,28.14,18.25
2018,6,26,5,45,458.5,43.0,1.65,15.6,121.0,31.59,22.05
2018,6,26,6,0,552.0,50.0,1.6,16.1,165.0,34.94,25.31
2018,6,26,6,15,612.0,56.0,1.55,16.8,215.5,44.14,27.02
2018,6,26,6,30,672.0,62.0,1.5,17.5,266.0,86.32,45.06
2018,6,26,6,45,713.5,65.5,1.45,18.2,318.5,127.07,70.22
2018,6,26,7,0,755.0,69.0,1.4,18.9,371.0,172.33,104.24
2018,6,26,7,15,784.0,72.5,1.4,19.65,423.5,219.37,143.16
2018,6,26,7,30,813.0,76.0,1.4,20.4,476.0,269.38,185.66
2018,6,26,7,45,835.0,78.5,1.4,21.1,527.0,319.17,228.31
2018,6,26,8,0,857.0,81.0,1.4,21.8,578.0,375.05,274.83
2018,6,26,8,15,873.5,82.5,1.5,22.5,626.0,425.22,316.31
2018,6,26,8,30,890.0,84.0,1.6,23.2,674.0,476.28,357.32
2018,6,26,8,45,902.5,86.0,1.65,23.85,718.5,526.49,396.34
2018,6,26,9,0,915.0,88.0,1.7,24.5,763.0,576.79,434.18
2018,6,26,9,15,922.5,90.5,1.85,25.05,802.0,624.51,469.71
2018,6,26,9,30,930.0,93.0,2.0,25.6,841.0,671.47,503.8
2018,6,26,9,45,935.5,95.5,2.1,26.2,874.5,716.14,535.04
2018,6,26,10,0,941.0,98.0,2.2,26.8,908.0,759.49,562.82
2018,6,26,10,15,946.0,99.0,2.3,27.2,935.5,799.59,588.53
2018,6,26,10,30,951.0,100.0,2.4,27.6,963.0,837.97,612.88
2018,6,26,10,45,955.0,101.0,2.5,28.05,984.0,873.65,635.14
2018,6,26,11,0,959.0,102.0,2.6,28.5,1005.0,907.22,655.89
2018,6,26,11,15,961.0,102.5,2.7,28.7,1018.5,936.33,674.33
2018,6,26,11,30,963.0,103.0,2.8,28.9,1032.0,962.96,691.18
2018,6,26,11,45,964.0,103.5,2.95,29.1,1038.0,986.09,706.21
2018,6,26,12,0,965.0,104.0,3.1,29.3,1044.0,1006.52,719.58
2018,6,26,12,15,965.0,103.5,3.2,29.3,1042.5,1022.23,730.2
2018,6,26,12,30,965.0,103.0,3.3,29.3,1041.0,1035.02,739.09
2018,6,26,12,45,963.0,103.0,3.4,29.3,1031.5,1043.37,745.29
2018,6,26,13,0,961.0,103.0,3.5,29.3,1022.0,1048.65,749.68
2018,6,26,13,15,958.0,102.5,3.55,29.2,1005.5,1049.33,751.19
2018,6,26,13,30,955.0,102.0,3.6,29.1,989.0,1046.89,750.87
2018,6,26,13,45,951.0,101.0,3.7,29.0,965.5,1039.85,748.1
2018,6,26,14,0,947.0,100.0,3.8,28.9,942.0,1029.76,743.46
2018,6,26,14,15,940.5,99.0,3.8,28.7,911.5,1014.27,735.03
2018,6,26,14,30,934.0,98.0,3.8,28.5,881.0,995.93,724.85
2018,6,26,14,45,926.5,96.5,3.85,28.3,845.0,973.39,712.25
2018,6,26,15,0,919.0,95.0,3.9,28.1,809.0,948.26,697.94
2018,6,26,15,15,908.0,93.0,3.9,28.1,767.0,917.03,678.66
2018,6,26,15,30,897.0,91.0,3.9,28.1,725.0,883.69,657.9
2018,6,26,15,45,884.5,88.5,3.95,27.45,679.5,846.6,636.32
2018,6,26,16,0,872.0,86.0,4.0,26.8,634.0,807.89,613.25
2018,6,26,16,15,855.5,83.0,3.95,26.35,585.0,764.07,585.29
2018,6,26,16,30,839.0,80.0,3.9,25.9,536.0,723.84,559.47
2018,6,26,16,45,817.0,76.5,3.9,25.45,484.5,673.8,526.17
2018,6,26,17,0,795.0,73.0,3.9,25.0,433.0,623.71,491.75
2018,6,26,17,15,763.5,69.0,3.85,24.4,380.5,567.3,450.18
2018,6,26,17,30,732.0,65.0,3.8,23.8,328.0,512.16,408.15
2018,6,26,17,45,689.0,60.0,3.7,23.2,276.5,451.23,359.99
2018,6,26,18,0,646.0,55.0,3.6,22.6,225.0,393.14,312.28
2018,6,26,18,15,568.0,49.0,3.45,21.85,175.0,324.25,254.55
2018,6,26,18,30,490.0,43.0,3.3,21.1,125.0,259.75,198.98
2018,6,26,18,45,365.0,34.5,3.1,20.35,84.0,183.11,133.32
2018,6,26,19,0,240.0,26.0,2.9,19.6,43.0,114.51,60.82
2018,6,26,19,15,130.5,14.0,2.9,19.1,22.5,47.05,0.0
2018,6,26,19,30,21.0,2.0,2.9,18.6,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,18.15,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,4,45,50.0,6.5,2.15,13.0,7.5,0.0,0.0
2018,6,27,5,0,100.0,13.0,2.2,13.1,15.0,12.78,0.0
2018,6,27,5,15,239.0,24.5,2.2,13.45,46.5,19.95,5.0
2018,6,27,5,30,378.0,36.0,2.2,13.8,78.0,28.23,18.39
2018,6,27,5,45,472.0,43.0,2.15,14.15,122.5,31.67,22.24
2018,6,27,6,0,566.0,50.0,2.1,14.5,167.0,35.01,25.54
2018,6,27,6,15,626.0,55.0,2.0,15.1,217.5,42.78,26.45
2018,6,27,6,30,686.0,60.0,1.9,15.7,268.0,84.6,43.74
2018,6,27,6,45,728.0,64.0,1.8,16.3,321.5,126.51,69.79
2018,6,27,7,0,770.0,68.0,1.7,16.9,375.0,172.96,105.0
2018,6,27,7,15,799.5,71.0,1.65,17.65,428.0,220.39,144.57
2018,6,27,7,30,829.0,74.0,1.6,18.4,481.0,270.83,187.84
2018,6,27,7,45,851.5,75.5,1.6,19.15,532.5,324.96,234.29
2018,6,27,8,0,874.0,77.0,1.6,19.9,584.0,376.66,278.13
2018,6,27,8,15,890.0,79.5,1.65,20.6,633.0,428.31,321.12
2018,6,27,8,30,906.0,82.0,1.7,21.3,682.0,480.81,363.45
2018,6,27,8,45,919.0,83.5,1.8,22.0,727.0,531.56,403.4
2018,6,27,9,0,932.0,85.0,1.9,22.7,772.0,582.44,442.2
2018,6,27,9,15,932.5,91.0,2.05,23.2,809.5,630.01,477.96
2018,6,27,9,30,933.0,97.0,2.2,23.7,847.0,676.23,511.82
2018,6,27,9,45,929.5,105.0,2.35,24.2,878.5,720.07,543.09
2018,6,27,10,0,926.0,113.0,2.5,24.7,910.0,761.93,571.04
2018,6,27,10,15,931.0,114.5,2.65,25.0,937.5,802.05,597.63
2018,6,27,10,30,936.0,116.0,2.8,25.3,965.0,840.48,622.9
2018,6,27,10,45,939.5,117.5,2.95,25.6,986.0,875.86,645.97
2018,6,27,11,0,943.0,119.0,3.1,25.9,1007.0,909.14,667.58
2018,6,27,11,15,945.5,119.5,3.2,26.05,1020.5,938.39,686.52
2018,6,27,11,30,948.0,120.0,3.3,26.2,1034.0,965.24,703.89
2018,6,27,11,45,948.5,120.5,3.45,26.3,1039.5,987.76,718.95
2018,6,27,12,0,949.0,121.0,3.6,26.4,1045.0,1007.6,732.36
2018,6,27,12,15,949.0,120.5,3.7,26.4,1043.5,1023.26,743.07
2018,6,27,12,30,949.0,120.0,3.8,26.4,1042.0,1036.06,752.05
2018,6,27,12,45,949.0,118.5,3.85,26.4,1033.0,1044.93,758.27
2018,6,27,13,0,949.0,117.0,3.9,26.4,1024.0,1050.78,762.67
2018,6,27,13,15,945.5,116.5,3.95,26.25,1007.5,1051.12,764.1
2018,6,27,13,30,942.0,116.0,4.0,26.1,991.0,1048.39,763.68
2018,6,27,13,45,937.5,114.5,4.05,25.95,967.0,1040.57,760.08
2018,6,27,14,0,933.0,113.0,4.1,25.8,943.0,1029.74,754.63
2018,6,27,14,15,927.0,112.0,4.1,25.6,913.0,1015.04,746.56
2018,6,27,14,30,921.0,111.0,4.1,25.4,883.0,997.51,736.71
2018,6,27,14,45,913.0,108.5,4.15,25.2,846.5,973.79,723.07
2018,6,27,15,0,905.0,106.0,4.2,25.0,810.0,947.52,707.71
2018,6,27,15,15,893.5,104.0,4.2,25.0,768.0,916.28,688.08
2018,6,27,15,30,882.0,102.0,4.2,25.0,726.0,882.99,666.99
2018,6,27,15,45,869.0,99.0,4.25,24.3,680.0,845.47,644.8
2018,6,27,16,0,856.0,96.0,4.3,23.6,634.0,811.29,624.62
2018,6,27,16,15,840.0,91.5,4.3,23.1,584.5,766.64,595.88
2018,6,27,16,30,824.0,87.0,4.3,22.6,535.0,721.01,565.95
2018,6,27,16,45,801.0,83.0,4.35,22.05,483.5,670.26,531.82
2018,6,27,17,0,778.0,79.0,4.4,21.5,432.0,619.54,496.36
2018,6,27,17,15,746.5,74.5,4.35,20.85,379.5,563.24,454.14
2018,6,27,17,30,715.0,70.0,4.3,20.2,327.0,508.19,411.49
2018,6,27,17,45,671.0,64.5,4.3,19.5,275.5,449.31,364.33
2018,6,27,18,0,627.0,59.0,4.3,18.8,224.0,391.22,316.05
2018,6,27,18,15,558.0,52.0,4.2,18.2,175.5,323.53,258.16
2018,6,27,18,30,489.0,45.0,4.1,17.6,127.0,261.79,203.69
2018,6,27,18,45,379.0,36.0,4.05,16.95,87.0,189.74,140.34
2018,6,27,19,0,269.0,27.0,4.0,16.3,47.0,124.28,67.56
2018,6,27,19,15,143.0,14.5,3.95,15.9,24.5,50.77,0.0
2018,6,27,19,30,17.0,2.0,3.9,15.5,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.85,15.1,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,28,4,45,36.5,6.0,3.0,13.05,6.5,0.0,0.0
2018,6,28,5,0,73.0,12.0,3.1,13.2,13.0,11.8,0.0
2018,6,28,5,15,196.5,24.5,3.2,13.6,42.5,19.28,4.11
2018,6,28,5,30,320.0,37.0,3.3,14.0,72.0,29.3,19.23
2018,6,28,5,45,413.5,45.0,3.4,14.4,114.5,33.58,23.85
2018,6,28,6,0,507.0,53.0,3.5,14.8,157.0,37.67,27.84
2018,6,28,6,15,567.5,59.0,3.5,15.3,206.0,44.84,34.35
2018,6,28,6,30,628.0,65.0,3.5,15.8,255.0,81.44,43.21
2018,6,28,6,45,670.0,69.0,3.5,16.3,305.5,120.76,67.64
2018,6,28,7,0,712.0,73.0,3.5,16.8,356.0,167.57,103.42
2018,6,28,7,15,741.5,76.5,3.45,17.35,407.0,212.53,141.2
2018,6,28,7,30,771.0,80.0,3.4,17.9,458.0,260.53,182.9
2018,6,28,7,45,793.5,83.0,3.35,18.4,508.0,308.83,225.41
2018,6,28,8,0,816.0,86.0,3.3,18.9,558.0,359.12,269.04
2018,6,28,8,15,833.0,88.0,3.35,19.4,605.0,412.13,314.04
2018,6,28,8,30,850.0,90.0,3.4,19.9,652.0,461.98,355.56
2018,6,28,8,45,863.5,91.5,3.4,20.45,695.5,510.43,394.75
2018,6,28,9,0,877.0,93.0,3.4,21.0,739.0,559.11,432.95
2018,6,28,9,15,888.5,94.5,3.5,21.35,779.0,606.65,469.82
2018,6,28,9,30,900.0,96.0,3.6,21.7,819.0,653.83,505.52
2018,6,28,9,45,909.0,96.5,3.65,22.1,853.0,697.84,537.86
2018,6,28,10,0,918.0,97.0,3.7,22.5,887.0,740.86,567.06
2018,6,28,10,15,925.0,98.0,3.75,22.75,915.5,781.65,594.49
2018,6,28,10,30,932.0,99.0,3.8,23.0,944.0,820.93,620.61
2018,6,28,10,45,937.0,100.0,3.9,23.25,965.5,856.87,644.46
2018,6,28,11,0,942.0,101.0,4.0,23.5,987.0,890.82,666.84
2018,6,28,11,15,945.0,101.0,4.05,23.65,1001.0,919.94,685.86
2018,6,28,11,30,948.0,101.0,4.1,23.8,1015.0,946.66,703.25
2018,6,28,11,45,950.0,101.0,4.2,23.9,1021.5,969.98,718.77
2018,6,28,12,0,952.0,101.0,4.3,24.0,1028.0,990.66,732.59
2018,6,28,12,15,951.5,101.0,4.4,24.05,1026.5,1006.23,743.24
2018,6,28,12,30,951.0,101.0,4.5,24.1,1025.0,1018.93,752.1
2018,6,28,12,45,949.0,101.0,4.55,24.2,1016.0,1027.22,757.79
2018,6,28,13,0,947.0,101.0,4.6,24.3,1007.0,1032.47,761.69
2018,6,28,13,15,944.0,100.0,4.7,24.2,990.0,1032.66,763.45
2018,6,28,13,30,941.0,99.0,4.8,24.1,973.0,1029.76,763.27
2018,6,28,13,45,936.5,98.0,4.9,24.05,949.5,1022.33,760.02
2018,6,28,14,0,932.0,97.0,5.0,24.0,926.0,1011.9,754.84
2018,6,28,14,15,926.0,95.5,5.0,23.8,896.0,996.55,746.07
2018,6,28,14,30,920.0,94.0,5.0,23.6,866.0,978.37,735.46
2018,6,28,14,45,911.5,92.5,5.05,23.45,829.5,955.14,721.65
2018,6,28,15,0,903.0,91.0,5.1,23.3,793.0,929.41,706.09
2018,6,28,15,15,892.5,89.0,5.1,23.3,752.0,898.99,686.46
2018,6,28,15,30,882.0,87.0,5.1,23.3,711.0,866.48,665.29
2018,6,28,15,45,868.5,85.0,5.05,22.8,666.0,829.54,641.85
2018,6,28,16,0,855.0,83.0,5.0,22.3,621.0,791.06,617.06
2018,6,28,16,15,837.5,80.5,4.95,21.95,572.5,747.6,587.94
2018,6,28,16,30,820.0,78.0,4.9,21.6,524.0,707.81,561.16
2018,6,28,16,45,797.0,75.0,4.85,21.25,473.5,658.37,526.67
2018,6,28,17,0,774.0,72.0,4.8,20.9,423.0,608.99,491.21
2018,6,28,17,15,742.0,68.0,4.75,20.4,371.0,553.14,448.6
2018,6,28,17,30,710.0,64.0,4.7,19.9,319.0,498.63,405.7
2018,6,28,17,45,663.5,59.5,4.65,19.45,268.5,437.36,355.86
2018,6,28,18,0,617.0,55.0,4.6,19.0,218.0,381.67,308.79
2018,6,28,18,15,546.5,49.0,4.45,18.4,170.5,315.0,251.54
2018,6,28,18,30,476.0,43.0,4.3,17.8,123.0,254.48,198.01
2018,6,28,18,45,364.0,35.0,4.15,17.25,84.0,183.53,135.6
2018,6,28,19,0,252.0,27.0,4.0,16.7,45.0,119.24,64.78
2018,6,28,19,15,134.0,14.5,3.95,16.3,23.5,48.5,0.0
2018,6,28,19,30,16.0,2.0,3.9,15.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.9,15.5,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,42.5,5.5,2.35,12.7,6.5,0.0,0.0
2018,6,29,5,0,85.0,11.0,2.3,12.8,13.0,10.81,0.0
2018,6,29,5,15,216.0,22.5,2.25,13.2,42.5,18.04,2.95
2018,6,29,5,30,347.0,34.0,2.2,13.6,72.0,26.4,16.77
2018,6,29,5,45,441.0,42.0,2.1,14.0,115.5,30.88,21.53
2018,6,29,6,0,535.0,50.0,2.0,14.4,159.0,35.12,25.64
2018,6,29,6,15,595.5,55.5,1.85,15.0,208.5,41.43,31.38
2018,6,29,6,30,656.0,61.0,1.7,15.6,258.0,78.91,40.48
2018,6,29,6,45,698.0,64.5,1.55,16.25,309.5,122.12,67.58
2018,6,29,7,0,740.0,68.0,1.4,16.9,361.0,166.58,100.94
2018,6,29,7,15,769.5,71.0,1.35,17.75,413.0,212.48,138.99
2018,6,29,7,30,799.0,74.0,1.3,18.6,465.0,261.41,180.71
2018,6,29,7,45,821.5,76.5,1.25,19.45,516.0,314.92,226.2
2018,6,29,8,0,844.0,79.0,1.2,20.3,567.0,366.03,269.01
2018,6,29,8,15,860.5,81.5,1.25,21.1,615.0,416.45,310.61
2018,6,29,8,30,877.0,84.0,1.3,21.9,663.0,467.8,351.62
2018,6,29,8,45,890.5,85.5,1.35,22.7,707.5,517.49,390.12
2018,6,29,9,0,904.0,87.0,1.4,23.5,752.0,567.39,427.49
2018,6,29,9,15,910.0,90.5,1.55,24.3,790.5,614.72,462.4
2018,6,29,9,30,916.0,94.0,1.7,25.1,829.0,661.2,495.71
2018,6,29,9,45,918.5,98.0,1.85,25.85,861.5,704.77,526.2
2018,6,29,10,0,921.0,102.0,2.0,26.6,894.0,746.83,553.45
2018,6,29,10,15,927.5,103.0,2.2,27.0,922.0,787.43,580.27
2018,6,29,10,30,934.0,104.0,2.4,27.4,950.0,826.46,605.86
2018,6,29,10,45,938.5,104.0,2.6,27.75,970.5,861.19,628.57
2018,6,29,11,0,943.0,104.0,2.8,28.1,991.0,893.89,649.85
2018,6,29,11,15,945.0,105.0,2.95,28.25,1004.5,923.17,669.02
2018,6,29,11,30,947.0,106.0,3.1,28.4,1018.0,950.03,686.63
2018,6,29,11,45,948.0,106.0,3.25,28.55,1024.0,972.49,701.41
2018,6,29,12,0,949.0,106.0,3.4,28.7,1030.0,992.28,714.55
2018,6,29,12,15,947.0,107.0,3.55,28.65,1028.0,1007.45,725.36
2018,6,29,12,30,945.0,108.0,3.7,28.6,1026.0,1019.74,734.44
2018,6,29,12,45,941.5,108.5,3.8,28.6,1016.0,1027.12,739.99
2018,6,29,13,0,938.0,109.0,3.9,28.6,1006.0,1031.48,743.74
2018,6,29,13,15,935.0,108.0,4.0,28.5,989.5,1031.77,745.29
2018,6,29,13,30,932.0,107.0,4.1,28.4,973.0,1029.0,744.98
2018,6,29,13,45,927.0,106.0,4.15,28.3,949.0,1021.24,741.24
2018,6,29,14,0,922.0,105.0,4.2,28.2,925.0,1010.5,735.67
2018,6,29,14,15,915.0,103.5,4.2,28.05,894.5,994.4,726.54
2018,6,29,14,30,908.0,102.0,4.2,27.9,864.0,975.53,715.66
2018,6,29,14,45,899.5,100.5,4.25,27.75,828.0,952.6,702.4
2018,6,29,15,0,891.0,99.0,4.3,27.6,792.0,927.21,687.47
2018,6,29,15,15,880.0,97.0,4.3,27.6,751.0,896.71,668.39
2018,6,29,15,30,869.0,95.0,4.3,27.6,710.0,864.17,647.86
2018,6,29,15,45,855.0,92.5,4.35,27.05,664.5,826.7,625.35
2018,6,29,16,0,841.0,90.0,4.4,26.5,619.0,787.75,601.46
2018,6,29,16,15,824.0,86.5,4.35,26.1,570.5,748.77,576.47
2018,6,29,16,30,807.0,83.0,4.3,25.7,522.0,704.1,547.0
2018,6,29,16,45,784.0,79.5,4.25,25.35,471.5,654.57,513.33
2018,6,29,17,0,761.0,76.0,4.2,25.0,421.0,605.12,478.46
2018,6,29,17,15,729.0,71.5,4.05,24.45,369.5,549.21,436.72
2018,6,29,17,30,697.0,67.0,3.9,23.9,318.0,494.65,394.72
2018,6,29,17,45,652.5,62.0,3.8,23.35,267.5,436.66,348.61
2018,6,29,18,0,608.0,57.0,3.7,22.8,217.0,379.77,301.79
2018,6,29,18,15,541.0,50.5,3.35,22.1,170.0,314.45,246.76
2018,6,29,18,30,474.0,44.0,3.0,21.4,123.0,254.92,195.04
2018,6,29,18,45,367.5,35.0,2.7,20.65,84.0,184.83,134.46
2018,6,29,19,0,261.0,26.0,2.4,19.9,45.0,121.16,64.85
2018,6,29,19,15,139.0,14.0,2.3,19.5,23.5,49.3,0.0
2018,6,29,19,30,17.0,2.0,2.2,19.1,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.1,18.65,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,30,4,45,47.5,5.5,1.2,15.1,6.5,0.0,0.0
2018,6,30,5,0,95.0,11.0,1.3,15.3,13.0,10.81,0.0
2018,6,30,5,15,229.0,22.0,1.4,15.9,42.5,17.62,2.04
2018,6,30,5,30,363.0,33.0,1.5,16.5,72.0,25.51,15.76
2018,6,30,5,45,453.5,40.0,1.6,17.1,115.0,29.14,19.71
2018,6,30,6,0,544.0,47.0,1.7,17.7,158.0,32.61,23.07
2018,6,30,6,15,601.5,52.5,1.65,18.35,207.0,38.23,28.12
2018,6,30,6,30,659.0,58.0,1.6,19.0,256.0,78.84,40.05
2018,6,30,6,45,698.0,62.5,1.5,19.7,307.0,119.46,64.56
2018,6,30,7,0,737.0,67.0,1.4,20.4,358.0,164.31,97.84
2018,6,30,7,15,765.5,70.0,1.3,21.15,409.5,209.85,135.11
2018,6,30,7,30,794.0,73.0,1.2,21.9,461.0,258.31,175.94
2018,6,30,7,45,815.0,76.0,1.1,22.7,511.0,307.28,217.36
2018,6,30,8,0,836.0,79.0,1.0,23.5,561.0,362.26,262.39
2018,6,30,8,15,851.5,81.0,1.05,24.1,608.0,411.47,302.67
2018,6,30,8,30,867.0,83.0,1.1,24.7,655.0,461.5,342.43
2018,6,30,8,45,879.5,85.0,1.15,25.35,699.0,510.69,380.27
2018,6,30,9,0,892.0,87.0,1.2,26.0,743.0,560.02,416.98
2018,6,30,9,15,902.5,88.0,1.25,26.5,782.0,607.2,451.31
2018,6,30,9,30,913.0,89.0,1.3,27.0,821.0,653.91,484.34
2018,6,30,9,45,922.0,89.0,1.35,27.5,855.0,698.02,514.72
2018,6,30,10,0,931.0,89.0,1.4,28.0,889.0,741.1,541.8
2018,6,30,10,15,936.0,90.5,1.45,28.3,916.5,781.39,567.1
2018,6,30,10,30,941.0,92.0,1.5,28.6,944.0,820.0,591.06
2018,6,30,10,45,944.5,92.5,1.6,28.9,964.0,854.59,612.78
2018,6,30,11,0,948.0,93.0,1.7,29.2,984.0,887.07,633.06
2018,6,30,11,15,949.0,94.0,1.8,29.35,997.0,915.61,651.17
2018,6,30,11,30,950.0,95.0,1.9,29.5,1010.0,941.65,667.73
2018,6,30,11,45,950.5,95.5,2.0,29.65,1016.0,964.16,682.1
2018,6,30,12,0,951.0,96.0,2.1,29.8,1022.0,983.98,694.85
2018,6,30,12,15,949.0,97.0,2.2,29.8,1020.0,999.14,705.2
2018,6,30,12,30,947.0,98.0,2.3,29.8,1018.0,1011.4,713.86
2018,6,30,12,45,943.0,99.0,2.35,29.85,1008.0,1018.76,718.92
2018,6,30,13,0,939.0,100.0,2.4,29.9,998.0,1023.1,722.24
2018,6,30,13,15,935.5,100.0,2.5,29.8,981.5,1023.87,724.42
2018,6,30,13,30,932.0,100.0,2.6,29.7,965.0,1021.59,724.81
2018,6,30,13,45,926.5,99.5,2.65,29.65,941.5,1013.83,721.23
2018,6,30,14,0,921.0,99.0,2.7,29.6,918.0,1003.1,715.9
2018,6,30,14,15,914.5,97.5,2.8,29.45,888.0,987.47,708.25
2018,6,30,14,30,908.0,96.0,2.9,29.3,858.0,969.05,698.83
2018,6,30,14,45,899.5,95.0,2.95,29.2,822.5,946.63,686.27
2018,6,30,15,0,891.0,94.0,3.0,29.1,787.0,921.76,672.09
2018,6,30,15,15,880.0,92.0,3.0,29.1,746.0,891.24,653.52
2018,6,30,15,30,869.0,90.0,3.0,29.1,705.0,858.67,633.52
2018,6,30,15,45,853.5,88.5,3.05,28.7,659.5,821.03,611.22
2018,6,30,16,0,838.0,87.0,3.1,28.3,614.0,782.02,587.65
2018,6,30,16,15,818.0,84.5,3.1,27.95,565.5,741.89,562.53
2018,6,30,16,30,798.0,82.0,3.1,27.6,517.0,696.37,533.17
2018,6,30,16,45,773.5,79.0,3.1,27.25,466.5,646.7,500.24
2018,6,30,17,0,749.0,76.0,3.1,26.9,416.0,597.23,466.11
2018,6,30,17,15,716.0,72.0,3.05,26.3,365.0,541.76,425.66
2018,6,30,17,30,683.0,68.0,3.0,25.7,314.0,487.74,384.94
2018,6,30,17,45,636.5,62.5,2.95,25.05,263.5,428.75,338.93
2018,6,30,18,0,590.0,57.0,2.9,24.4,213.0,370.99,292.23
2018,6,30,18,15,521.0,50.5,2.7,23.6,166.5,305.6,237.99
2018,6,30,18,30,452.0,44.0,2.5,22.8,120.0,246.21,187.13
2018,6,30,18,45,345.5,35.5,2.35,21.95,82.0,177.69,128.51
2018,6,30,19,0,239.0,27.0,2.2,21.1,44.0,115.35,61.27
2018,6,30,19,15,127.0,14.5,2.1,20.6,23.0,46.73,0.0
2018,6,30,19,30,15.0,2.0,2.0,20.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,1.95,19.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
