Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,1,4,45,31.0,4.5,1.2,16.05,5.0,0.0,0.0
2018,7,1,5,0,62.0,9.0,1.2,16.2,10.0,8.85,0.0
2018,7,1,5,15,179.5,21.5,1.3,16.65,38.0,17.18,1.13
2018,7,1,5,30,297.0,34.0,1.4,17.1,66.0,26.56,16.54
2018,7,1,5,45,383.5,43.5,1.5,17.55,107.0,32.41,22.49
2018,7,1,6,0,470.0,53.0,1.6,18.0,148.0,37.88,27.64
2018,7,1,6,15,528.5,60.0,1.6,18.6,195.0,43.25,32.48
2018,7,1,6,30,587.0,67.0,1.6,19.2,242.0,78.49,42.23
2018,7,1,6,45,628.0,72.5,1.6,19.75,292.0,116.82,65.38
2018,7,1,7,0,669.0,78.0,1.6,20.3,342.0,159.51,96.92
2018,7,1,7,15,699.0,82.5,1.6,20.95,392.0,203.45,132.75
2018,7,1,7,30,729.0,87.0,1.6,21.6,442.0,253.46,174.68
2018,7,1,7,45,751.0,91.0,1.65,22.2,491.0,300.4,214.75
2018,7,1,8,0,773.0,95.0,1.7,22.8,540.0,349.31,255.91
2018,7,1,8,15,791.0,98.0,1.75,23.35,587.0,397.54,295.83
2018,7,1,8,30,809.0,101.0,1.8,23.9,634.0,446.95,335.6
2018,7,1,8,45,822.0,104.0,1.85,24.45,677.0,494.9,373.19
2018,7,1,9,0,835.0,107.0,1.9,25.0,720.0,546.44,412.15
2018,7,1,9,15,842.5,110.5,1.95,25.45,757.5,591.74,445.76
2018,7,1,9,30,850.0,114.0,2.0,25.9,795.0,636.41,478.03
2018,7,1,9,45,854.5,118.0,2.05,26.35,827.0,678.74,507.8
2018,7,1,10,0,859.0,122.0,2.1,26.8,859.0,719.85,535.55
2018,7,1,10,15,865.0,124.0,2.2,27.15,886.5,758.86,560.93
2018,7,1,10,30,871.0,126.0,2.3,27.5,914.0,796.41,585.13
2018,7,1,10,45,875.5,127.0,2.35,27.8,934.5,830.22,606.41
2018,7,1,11,0,880.0,128.0,2.4,28.1,955.0,862.17,626.35
2018,7,1,11,15,882.5,129.0,2.5,28.25,968.5,890.38,644.54
2018,7,1,11,30,885.0,130.0,2.6,28.4,982.0,916.37,661.3
2018,7,1,11,45,886.0,130.5,2.65,28.55,988.0,938.21,674.98
2018,7,1,12,0,887.0,131.0,2.7,28.7,994.0,957.58,687.15
2018,7,1,12,15,878.5,136.0,2.8,28.65,990.0,969.74,695.73
2018,7,1,12,30,870.0,141.0,2.9,28.6,986.0,979.12,702.69
2018,7,1,12,45,857.5,147.5,2.95,28.5,974.0,983.3,706.17
2018,7,1,13,0,845.0,154.0,3.0,28.4,962.0,984.67,708.0
2018,7,1,13,15,840.0,154.0,3.05,28.25,945.5,984.24,708.95
2018,7,1,13,30,835.0,154.0,3.1,28.1,929.0,986.8,711.95
2018,7,1,13,45,828.0,153.0,3.1,27.9,905.5,978.1,707.51
2018,7,1,14,0,821.0,152.0,3.1,27.7,882.0,966.71,701.51
2018,7,1,14,15,812.5,150.5,3.1,27.5,852.5,950.73,692.61
2018,7,1,14,30,804.0,149.0,3.1,27.3,823.0,932.27,682.15
2018,7,1,14,45,792.5,147.0,3.1,27.05,788.0,908.11,668.09
2018,7,1,15,0,781.0,145.0,3.1,26.8,753.0,881.82,652.6
2018,7,1,15,15,767.5,141.5,3.1,26.8,712.5,850.17,632.79
2018,7,1,15,30,754.0,138.0,3.1,26.8,672.0,816.82,611.73
2018,7,1,15,45,736.5,134.0,3.0,26.25,627.5,781.16,589.68
2018,7,1,16,0,719.0,130.0,2.9,25.7,583.0,741.42,564.52
2018,7,1,16,15,696.5,126.0,2.85,25.3,536.0,696.95,535.6
2018,7,1,16,30,674.0,122.0,2.8,24.9,489.0,652.24,505.85
2018,7,1,16,45,645.0,116.0,2.75,24.55,439.5,600.67,469.42
2018,7,1,17,0,616.0,110.0,2.7,24.2,390.0,549.85,432.65
2018,7,1,17,15,579.5,103.5,2.65,23.7,341.0,494.79,391.85
2018,7,1,17,30,543.0,97.0,2.6,23.2,292.0,441.61,351.25
2018,7,1,17,45,493.5,87.5,2.5,22.75,243.5,380.31,302.9
2018,7,1,18,0,444.0,78.0,2.4,22.3,195.0,320.54,254.36
2018,7,1,18,15,376.5,66.5,2.3,21.7,151.0,257.4,201.95
2018,7,1,18,30,309.0,55.0,2.2,21.1,107.0,200.45,153.49
2018,7,1,18,45,222.5,41.0,2.1,20.5,72.0,140.29,102.01
2018,7,1,19,0,136.0,27.0,2.0,19.9,37.0,84.72,44.46
2018,7,1,19,15,71.5,14.5,1.95,19.55,19.5,32.54,0.0
2018,7,1,19,30,7.0,2.0,1.9,19.2,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,1.85,18.85,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,0.95,15.3,4.0,0.0,0.0
2018,7,2,5,0,34.0,7.0,1.0,15.4,8.0,6.88,0.0
2018,7,2,5,15,117.5,22.5,1.05,15.85,33.5,17.7,0.53
2018,7,2,5,30,201.0,38.0,1.1,16.3,59.0,29.44,18.95
2018,7,2,5,45,282.5,51.0,1.1,16.7,98.0,38.56,27.91
2018,7,2,6,0,364.0,64.0,1.1,17.1,137.0,47.23,35.94
2018,7,2,6,15,426.0,74.5,1.15,17.7,183.5,54.8,42.75
2018,7,2,6,30,488.0,85.0,1.2,18.3,230.0,88.37,53.84
2018,7,2,6,45,535.5,92.5,1.2,18.9,279.5,124.0,75.34
2018,7,2,7,0,583.0,100.0,1.2,19.5,329.0,164.7,104.9
2018,7,2,7,15,619.0,106.0,1.25,20.15,379.5,206.79,138.55
2018,7,2,7,30,655.0,112.0,1.3,20.8,430.0,252.6,176.42
2018,7,2,7,45,683.0,116.0,1.35,21.45,479.5,297.88,214.44
2018,7,2,8,0,711.0,120.0,1.4,22.1,529.0,345.77,254.15
2018,7,2,8,15,733.0,124.0,1.5,22.6,576.5,393.73,293.56
2018,7,2,8,30,755.0,128.0,1.6,23.1,624.0,446.42,335.53
2018,7,2,8,45,772.0,131.0,1.7,23.65,668.0,493.86,372.62
2018,7,2,9,0,789.0,134.0,1.8,24.2,712.0,542.07,409.31
2018,7,2,9,15,804.5,135.0,1.85,24.6,752.0,588.13,443.58
2018,7,2,9,30,820.0,136.0,1.9,25.0,792.0,634.38,477.11
2018,7,2,9,45,833.0,136.5,1.95,25.35,827.0,678.47,508.43
2018,7,2,10,0,846.0,137.0,2.0,25.7,862.0,723.5,539.65
2018,7,2,10,15,853.0,138.5,2.05,26.05,890.0,762.42,564.73
2018,7,2,10,30,860.0,140.0,2.1,26.4,918.0,799.98,588.59
2018,7,2,10,45,865.0,141.5,2.15,26.75,939.0,834.41,610.16
2018,7,2,11,0,870.0,143.0,2.2,27.1,960.0,867.04,630.4
2018,7,2,11,15,873.0,144.5,2.25,27.3,974.5,896.0,648.53
2018,7,2,11,30,876.0,146.0,2.3,27.5,989.0,922.81,665.24
2018,7,2,11,45,876.5,147.0,2.35,27.7,995.0,944.61,678.73
2018,7,2,12,0,877.0,148.0,2.4,27.9,1001.0,963.98,690.73
2018,7,2,12,15,875.5,148.5,2.45,27.95,999.0,978.47,700.11
2018,7,2,12,30,874.0,149.0,2.5,28.0,997.0,990.33,707.94
2018,7,2,12,45,870.5,149.5,2.55,28.05,988.0,997.54,712.94
2018,7,2,13,0,867.0,150.0,2.6,28.1,979.0,1001.97,716.32
2018,7,2,13,15,861.0,150.5,2.65,28.05,962.0,1001.12,716.77
2018,7,2,13,30,855.0,151.0,2.7,28.0,945.0,997.47,715.58
2018,7,2,13,45,847.5,150.5,2.7,27.9,921.0,988.56,710.85
2018,7,2,14,0,840.0,150.0,2.7,27.8,897.0,982.92,708.37
2018,7,2,14,15,830.0,149.0,2.75,27.65,866.5,965.86,699.16
2018,7,2,14,30,820.0,148.0,2.8,27.5,836.0,946.31,688.43
2018,7,2,14,45,807.0,147.0,2.8,27.3,800.0,921.58,674.06
2018,7,2,15,0,794.0,146.0,2.8,27.1,764.0,894.74,658.29
2018,7,2,15,15,780.5,142.5,2.8,27.1,723.0,862.83,638.55
2018,7,2,15,30,767.0,139.0,2.8,27.1,682.0,829.18,617.54
2018,7,2,15,45,746.5,136.5,2.8,26.5,636.5,792.39,595.63
2018,7,2,16,0,726.0,134.0,2.8,25.9,591.0,751.62,570.62
2018,7,2,16,15,699.5,130.5,2.8,25.45,542.0,704.38,540.26
2018,7,2,16,30,673.0,127.0,2.8,25.0,493.0,657.14,508.95
2018,7,2,16,45,641.0,121.0,2.8,24.6,442.5,603.48,471.32
2018,7,2,17,0,609.0,115.0,2.8,24.2,392.0,550.78,433.41
2018,7,2,17,15,569.0,108.0,2.8,23.6,341.5,493.21,390.97
2018,7,2,17,30,529.0,101.0,2.8,23.0,291.0,437.81,348.84
2018,7,2,17,45,476.0,91.5,2.75,22.4,242.0,372.73,297.71
2018,7,2,18,0,423.0,82.0,2.7,21.8,193.0,314.99,250.76
2018,7,2,18,15,356.0,69.5,2.6,21.15,149.0,251.91,198.29
2018,7,2,18,30,289.0,57.0,2.5,20.5,105.0,194.97,149.78
2018,7,2,18,45,207.0,41.0,2.4,19.85,69.5,134.87,98.31
2018,7,2,19,0,125.0,25.0,2.3,19.2,34.0,78.62,40.84
2018,7,2,19,15,65.5,13.0,2.25,18.85,17.5,29.53,0.0
2018,7,2,19,30,6.0,1.0,2.2,18.5,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.15,18.1,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,4,45,15.5,3.5,1.8,14.1,3.5,0.0,0.0
2018,7,3,5,0,31.0,7.0,1.9,14.2,7.0,6.88,0.0
2018,7,3,5,15,112.0,22.0,2.05,14.6,32.0,17.3,0.0
2018,7,3,5,30,193.0,37.0,2.2,15.0,57.0,28.64,18.31
2018,7,3,5,45,269.5,51.0,2.3,15.35,95.5,38.61,28.06
2018,7,3,6,0,346.0,65.0,2.4,15.7,134.0,48.07,36.85
2018,7,3,6,15,378.5,78.5,2.4,16.1,174.0,57.12,45.07
2018,7,3,6,30,411.0,92.0,2.4,16.5,214.0,89.56,57.81
2018,7,3,6,45,458.5,102.5,2.45,16.95,262.5,124.5,79.76
2018,7,3,7,0,506.0,113.0,2.5,17.4,311.0,164.33,109.09
2018,7,3,7,15,560.5,118.5,2.55,17.85,366.5,205.46,141.52
2018,7,3,7,30,615.0,124.0,2.6,18.3,422.0,252.39,180.09
2018,7,3,7,45,671.0,122.0,2.6,18.75,479.5,298.65,218.81
2018,7,3,8,0,727.0,120.0,2.6,19.2,537.0,350.36,261.97
2018,7,3,8,15,750.5,122.5,2.7,19.65,585.0,398.38,302.46
2018,7,3,8,30,774.0,125.0,2.8,20.1,633.0,451.17,345.7
2018,7,3,8,45,794.5,126.0,2.85,20.55,678.5,499.41,384.48
2018,7,3,9,0,815.0,127.0,2.9,21.0,724.0,548.71,423.06
2018,7,3,9,15,830.5,128.5,3.0,21.35,765.0,596.39,459.77
2018,7,3,9,30,846.0,130.0,3.1,21.7,806.0,644.21,495.72
2018,7,3,9,45,860.0,129.0,3.2,22.05,841.5,690.65,529.89
2018,7,3,10,0,874.0,128.0,3.3,22.4,877.0,734.24,561.13
2018,7,3,10,15,882.5,128.5,3.4,22.65,905.5,774.4,588.25
2018,7,3,10,30,891.0,129.0,3.5,22.9,934.0,813.24,614.25
2018,7,3,10,45,898.0,128.5,3.55,23.1,956.0,848.43,637.44
2018,7,3,11,0,905.0,128.0,3.6,23.3,978.0,881.85,659.29
2018,7,3,11,15,909.5,128.0,3.65,23.35,992.5,911.63,678.98
2018,7,3,11,30,914.0,128.0,3.7,23.4,1007.0,939.22,697.18
2018,7,3,11,45,917.0,127.0,3.75,23.45,1014.0,962.16,712.28
2018,7,3,12,0,920.0,126.0,3.8,23.5,1021.0,982.61,725.78
2018,7,3,12,15,920.0,126.0,3.8,23.5,1020.0,998.6,736.22
2018,7,3,12,30,920.0,126.0,3.8,23.5,1019.0,1011.82,744.94
2018,7,3,12,45,918.0,126.0,3.8,23.5,1010.0,1020.27,750.61
2018,7,3,13,0,916.0,126.0,3.8,23.5,1001.0,1025.78,754.5
2018,7,3,13,15,914.0,124.5,3.75,23.45,985.5,1026.82,755.38
2018,7,3,13,30,912.0,123.0,3.7,23.4,970.0,1024.85,754.43
2018,7,3,13,45,909.0,120.5,3.7,23.35,947.0,1017.88,750.67
2018,7,3,14,0,906.0,118.0,3.7,23.3,924.0,1007.92,745.1
2018,7,3,14,15,901.0,115.5,3.65,23.2,894.5,993.12,736.22
2018,7,3,14,30,896.0,113.0,3.6,23.1,865.0,975.51,725.58
2018,7,3,14,45,889.0,111.0,3.55,23.0,830.0,953.85,712.31
2018,7,3,15,0,882.0,109.0,3.5,22.9,795.0,929.68,697.4
2018,7,3,15,15,870.5,106.5,3.5,22.9,753.5,898.58,677.81
2018,7,3,15,30,859.0,104.0,3.5,22.9,712.0,865.45,656.77
2018,7,3,15,45,846.0,101.0,3.4,22.55,667.0,833.75,636.94
2018,7,3,16,0,833.0,98.0,3.3,22.2,622.0,795.34,612.21
2018,7,3,16,15,817.0,93.5,3.25,21.9,573.5,751.53,583.51
2018,7,3,16,30,801.0,89.0,3.2,21.6,525.0,706.76,553.71
2018,7,3,16,45,777.5,85.0,3.1,21.35,474.0,656.55,519.07
2018,7,3,17,0,754.0,81.0,3.0,21.1,423.0,606.44,483.07
2018,7,3,17,15,720.5,76.5,2.95,20.65,371.0,549.84,440.76
2018,7,3,17,30,687.0,72.0,2.9,20.2,319.0,497.09,399.98
2018,7,3,17,45,640.0,66.5,2.85,19.8,268.0,435.54,350.83
2018,7,3,18,0,593.0,61.0,2.8,19.4,217.0,377.3,302.63
2018,7,3,18,15,520.0,54.0,2.75,18.85,169.5,309.3,245.28
2018,7,3,18,30,447.0,47.0,2.7,18.3,122.0,247.58,191.6
2018,7,3,18,45,336.0,37.5,2.65,17.75,83.0,176.41,129.78
2018,7,3,19,0,225.0,28.0,2.6,17.2,44.0,112.94,60.2
2018,7,3,19,15,119.0,15.0,2.6,16.8,23.0,45.17,0.0
2018,7,3,19,30,13.0,2.0,2.6,16.4,2.0,0.0,0.0
2018,7,3,19,45,6.5,1.0,2.6,15.95,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.05,13.6,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.1,13.7,10.0,8.85,0.0
2018,7,4,5,15,158.5,23.0,2.15,14.05,37.5,18.2,0.0
2018,7,4,5,30,272.0,37.0,2.2,14.4,65.0,28.72,18.34
2018,7,4,5,45,339.0,46.0,2.25,14.7,100.0,35.08,25.05
2018,7,4,6,0,406.0,55.0,2.3,15.0,135.0,39.95,29.79
2018,7,4,6,15,300.0,67.5,2.3,15.5,136.0,48.13,37.22
2018,7,4,6,30,194.0,80.0,2.3,16.0,137.0,74.4,51.75
2018,7,4,6,45,307.5,92.5,2.3,16.45,203.0,101.12,66.8
2018,7,4,7,0,421.0,105.0,2.3,16.9,269.0,144.61,96.79
2018,7,4,7,15,477.5,117.5,2.3,17.4,328.5,188.37,131.1
2018,7,4,7,30,534.0,130.0,2.3,17.9,388.0,237.02,170.54
2018,7,4,7,45,650.0,118.0,2.3,18.35,466.0,288.04,211.05
2018,7,4,8,0,766.0,106.0,2.3,18.8,544.0,353.75,263.91
2018,7,4,8,15,800.5,103.5,2.3,19.25,596.0,403.19,305.4
2018,7,4,8,30,835.0,101.0,2.3,19.7,648.0,455.44,348.22
2018,7,4,8,45,849.0,103.0,2.3,20.15,692.0,507.84,389.99
2018,7,4,9,0,863.0,105.0,2.3,20.6,736.0,556.77,428.04
2018,7,4,9,15,875.0,106.0,2.3,21.05,775.5,603.75,463.58
2018,7,4,9,30,887.0,107.0,2.3,21.5,815.0,650.43,497.88
2018,7,4,9,45,896.0,107.5,2.35,21.9,849.0,694.16,529.52
2018,7,4,10,0,905.0,108.0,2.4,22.3,883.0,736.93,558.73
2018,7,4,10,15,911.5,108.5,2.4,22.65,910.5,776.7,584.41
2018,7,4,10,30,918.0,109.0,2.4,23.0,938.0,814.93,608.74
2018,7,4,10,45,923.5,108.5,2.45,23.35,959.0,849.72,630.87
2018,7,4,11,0,929.0,108.0,2.5,23.7,980.0,882.57,651.55
2018,7,4,11,15,932.0,108.5,2.5,23.95,994.0,912.11,669.78
2018,7,4,11,30,935.0,109.0,2.5,24.2,1008.0,939.31,686.4
2018,7,4,11,45,936.5,108.5,2.55,24.4,1014.0,961.72,700.45
2018,7,4,12,0,938.0,108.0,2.6,24.6,1020.0,981.52,712.86
2018,7,4,12,15,939.0,107.0,2.65,24.8,1019.0,997.64,722.97
2018,7,4,12,30,940.0,106.0,2.7,25.0,1018.0,1010.95,731.37
2018,7,4,12,45,940.0,104.5,2.7,25.15,1009.5,1019.87,736.74
2018,7,4,13,0,940.0,103.0,2.7,25.3,1001.0,1025.79,740.33
2018,7,4,13,15,938.0,102.0,2.7,25.35,985.5,1027.21,741.46
2018,7,4,13,30,936.0,101.0,2.7,25.4,970.0,1025.55,740.79
2018,7,4,13,45,933.0,99.5,2.75,25.45,947.5,1019.33,737.81
2018,7,4,14,0,930.0,98.0,2.8,25.5,925.0,1010.07,733.02
2018,7,4,14,15,924.5,96.5,2.75,25.45,895.5,995.44,724.25
2018,7,4,14,30,919.0,95.0,2.7,25.4,866.0,977.95,713.76
2018,7,4,14,45,912.5,92.5,2.7,25.35,830.5,955.7,700.68
2018,7,4,15,0,906.0,90.0,2.7,25.3,795.0,930.84,685.93
2018,7,4,15,15,895.0,88.5,2.7,25.3,754.0,900.59,667.44
2018,7,4,15,30,884.0,87.0,2.7,25.3,713.0,868.26,647.49
2018,7,4,15,45,872.0,84.5,2.65,25.05,668.0,832.06,625.06
2018,7,4,16,0,860.0,82.0,2.6,24.8,623.0,794.21,601.3
2018,7,4,16,15,844.5,79.0,2.6,24.5,575.0,751.62,574.35
2018,7,4,16,30,829.0,76.0,2.6,24.2,527.0,708.04,546.27
2018,7,4,16,45,807.0,73.0,2.6,23.95,476.5,663.46,516.81
2018,7,4,17,0,785.0,70.0,2.6,23.7,426.0,614.37,483.18
2018,7,4,17,15,754.5,66.0,2.55,23.25,374.0,559.0,442.46
2018,7,4,17,30,724.0,62.0,2.5,22.8,322.0,504.83,401.28
2018,7,4,17,45,680.5,57.5,2.5,22.3,271.5,444.54,354.02
2018,7,4,18,0,637.0,53.0,2.5,21.8,221.0,387.14,307.18
2018,7,4,18,15,570.5,47.0,2.45,21.05,173.0,323.53,253.9
2018,7,4,18,30,504.0,41.0,2.4,20.3,125.0,263.48,201.88
2018,7,4,18,45,398.0,33.0,2.3,19.55,85.5,193.37,140.9
2018,7,4,19,0,292.0,25.0,2.2,18.8,46.0,129.33,67.91
2018,7,4,19,15,156.5,14.0,2.2,18.35,24.0,53.74,0.0
2018,7,4,19,30,21.0,3.0,2.2,17.9,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.5,2.2,17.45,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.75,13.7,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.8,13.8,10.0,8.85,0.0
2018,7,5,5,15,225.5,20.0,0.85,14.3,39.0,16.02,0.0
2018,7,5,5,30,368.0,31.0,0.9,14.8,68.0,24.02,14.36
2018,7,5,5,45,460.0,38.5,0.95,15.25,111.0,28.18,19.0
2018,7,5,6,0,552.0,46.0,1.0,15.7,154.0,32.14,22.84
2018,7,5,6,15,611.0,51.5,0.95,16.35,203.5,34.2,24.8
2018,7,5,6,30,670.0,57.0,0.9,17.0,253.0,73.64,37.56
2018,7,5,6,45,711.0,60.5,0.9,17.65,305.0,113.91,60.55
2018,7,5,7,0,752.0,64.0,0.9,18.3,357.0,158.64,93.14
2018,7,5,7,15,781.0,67.5,0.85,18.95,409.5,205.36,131.26
2018,7,5,7,30,810.0,71.0,0.8,19.6,462.0,255.07,173.24
2018,7,5,7,45,832.0,73.5,0.8,20.2,513.0,308.98,218.95
2018,7,5,8,0,854.0,76.0,0.8,20.8,564.0,360.42,262.1
2018,7,5,8,15,871.0,77.5,0.8,21.5,612.0,410.69,303.31
2018,7,5,8,30,888.0,79.0,0.8,22.2,660.0,461.93,343.9
2018,7,5,8,45,900.5,80.5,0.8,22.9,704.5,511.74,382.06
2018,7,5,9,0,913.0,82.0,0.8,23.6,749.0,561.67,418.9
2018,7,5,9,15,921.0,84.0,0.85,24.25,788.0,609.38,453.4
2018,7,5,9,30,929.0,86.0,0.9,24.9,827.0,656.38,486.34
2018,7,5,9,45,934.5,88.0,0.95,25.6,860.5,700.84,516.48
2018,7,5,10,0,940.0,90.0,1.0,26.3,894.0,743.99,543.25
2018,7,5,10,15,945.5,90.5,1.05,26.85,921.5,784.27,567.86
2018,7,5,10,30,951.0,91.0,1.1,27.4,949.0,822.87,591.11
2018,7,5,10,45,955.0,91.0,1.15,27.9,969.5,857.94,611.98
2018,7,5,11,0,959.0,91.0,1.2,28.4,990.0,890.9,631.37
2018,7,5,11,15,960.0,91.5,1.25,28.75,1002.5,919.49,648.28
2018,7,5,11,30,961.0,92.0,1.3,29.1,1015.0,945.54,663.61
2018,7,5,11,45,961.5,91.0,1.35,29.4,1020.0,967.05,676.28
2018,7,5,12,0,962.0,90.0,1.4,29.7,1025.0,985.8,687.33
2018,7,5,12,15,958.5,91.5,1.55,29.8,1022.0,1000.38,697.93
2018,7,5,12,30,955.0,93.0,1.7,29.9,1019.0,1011.99,706.77
2018,7,5,12,45,932.0,105.0,1.8,29.95,1002.0,1012.19,708.14
2018,7,5,13,0,909.0,117.0,1.9,30.0,985.0,1009.21,707.74
2018,7,5,13,15,914.0,110.5,2.0,29.9,971.0,1011.99,711.41
2018,7,5,13,30,919.0,104.0,2.1,29.8,957.0,1011.66,713.17
2018,7,5,13,45,922.0,98.5,2.2,29.7,936.0,1007.25,712.48
2018,7,5,14,0,925.0,93.0,2.3,29.6,915.0,999.69,709.92
2018,7,5,14,15,793.0,161.5,2.4,29.45,849.5,942.9,676.2
2018,7,5,14,30,661.0,230.0,2.5,29.3,784.0,885.33,641.66
2018,7,5,14,45,665.5,215.5,2.55,29.1,753.0,865.78,631.26
2018,7,5,15,0,670.0,201.0,2.6,28.9,722.0,843.69,618.81
2018,7,5,15,15,650.0,194.5,2.6,28.9,678.0,805.78,594.86
2018,7,5,15,30,630.0,188.0,2.6,28.9,634.0,766.72,569.92
2018,7,5,15,45,549.5,198.5,2.65,28.35,569.0,690.48,518.7
2018,7,5,16,0,469.0,209.0,2.7,27.8,504.0,621.55,471.28
2018,7,5,16,15,509.0,176.5,2.7,27.35,473.5,602.73,461.42
2018,7,5,16,30,549.0,144.0,2.7,26.9,443.0,583.59,450.55
2018,7,5,16,45,562.0,123.5,2.7,26.4,403.5,550.38,428.46
2018,7,5,17,0,575.0,103.0,2.7,25.9,364.0,514.57,403.8
2018,7,5,17,15,470.5,106.0,2.65,25.35,302.5,425.29,336.18
2018,7,5,17,30,366.0,109.0,2.6,24.8,241.0,348.89,276.74
2018,7,5,17,45,274.5,100.5,2.55,24.2,190.5,266.6,211.69
2018,7,5,18,0,183.0,92.0,2.5,23.6,140.0,201.11,158.52
2018,7,5,18,15,130.5,73.0,2.45,23.05,103.5,142.26,110.19
2018,7,5,18,30,78.0,54.0,2.4,22.5,67.0,94.46,70.41
2018,7,5,18,45,53.5,37.5,2.35,21.95,45.0,64.29,44.53
2018,7,5,19,0,29.0,21.0,2.3,21.4,23.0,34.14,14.38
2018,7,5,19,15,21.0,11.0,2.3,21.1,12.0,16.17,0.0
2018,7,5,19,30,13.0,1.0,2.3,20.8,1.0,0.0,0.0
2018,7,5,19,45,6.5,0.5,2.25,20.5,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,6,4,45,8.0,2.5,1.75,19.15,2.5,0.0,0.0
2018,7,6,5,0,16.0,5.0,1.8,19.3,5.0,4.91,0.0
2018,7,6,5,15,19.5,16.0,1.8,19.6,17.0,14.55,0.0
2018,7,6,5,30,23.0,27.0,1.8,19.9,29.0,25.45,15.04
2018,7,6,5,45,97.0,47.0,1.85,20.25,64.5,38.29,27.13
2018,7,6,6,0,171.0,67.0,1.9,20.6,100.0,53.38,40.64
2018,7,6,6,15,314.5,73.0,1.8,21.1,156.5,52.48,40.1
2018,7,6,6,30,458.0,79.0,1.7,21.6,213.0,78.56,47.05
2018,7,6,6,45,585.0,71.0,1.65,22.15,276.0,106.76,58.87
2018,7,6,7,0,712.0,63.0,1.6,22.7,339.0,150.87,87.19
2018,7,6,7,15,741.5,66.0,1.75,23.5,389.5,195.27,122.97
2018,7,6,7,30,771.0,69.0,1.9,24.3,440.0,242.68,162.8
2018,7,6,7,45,793.5,71.5,2.0,25.15,489.5,294.8,206.78
2018,7,6,8,0,816.0,74.0,2.1,26.0,539.0,344.51,248.45
2018,7,6,8,15,833.0,76.0,2.2,26.8,586.0,393.37,288.8
2018,7,6,8,30,850.0,78.0,2.3,27.6,633.0,443.23,328.79
2018,7,6,8,45,863.5,79.0,2.4,28.35,676.5,491.31,366.4
2018,7,6,9,0,877.0,80.0,2.5,29.1,720.0,539.64,403.04
2018,7,6,9,15,880.5,85.0,2.55,29.65,757.0,585.9,437.19
2018,7,6,9,30,884.0,90.0,2.6,30.2,794.0,631.16,469.61
2018,7,6,9,45,884.0,96.0,2.7,30.8,825.5,673.85,499.41
2018,7,6,10,0,884.0,102.0,2.8,31.4,857.0,714.92,526.36
2018,7,6,10,15,891.0,102.5,2.85,31.7,885.0,754.31,551.63
2018,7,6,10,30,898.0,103.0,2.9,32.0,913.0,792.26,575.69
2018,7,6,10,45,902.5,104.0,3.0,32.3,934.0,827.04,597.74
2018,7,6,11,0,907.0,105.0,3.1,32.6,955.0,859.88,618.4
2018,7,6,11,15,910.0,105.0,3.2,32.75,968.5,888.41,636.57
2018,7,6,11,30,913.0,105.0,3.3,32.9,982.0,914.64,653.25
2018,7,6,11,45,914.5,105.0,3.4,33.05,988.5,937.11,667.53
2018,7,6,12,0,916.0,105.0,3.5,33.2,995.0,957.02,680.23
2018,7,6,12,15,916.5,104.5,3.6,33.2,994.0,972.86,690.82
2018,7,6,12,30,917.0,104.0,3.7,33.2,993.0,985.94,699.77
2018,7,6,12,45,916.5,103.0,3.85,33.2,984.5,994.71,706.39
2018,7,6,13,0,916.0,102.0,4.0,33.2,976.0,1000.55,711.27
2018,7,6,13,15,912.5,101.5,4.05,33.1,960.0,1000.98,712.51
2018,7,6,13,30,909.0,101.0,4.1,33.0,944.0,998.43,711.98
2018,7,6,13,45,904.5,99.5,4.2,32.85,921.0,990.89,708.8
2018,7,6,14,0,900.0,98.0,4.3,32.7,898.0,980.42,703.82
2018,7,6,14,15,894.0,97.0,4.4,32.5,869.0,966.17,696.6
2018,7,6,14,30,888.0,96.0,4.5,32.3,840.0,949.19,687.63
2018,7,6,14,45,879.5,94.5,4.55,32.1,805.0,926.7,674.8
2018,7,6,15,0,871.0,93.0,4.6,31.9,770.0,901.79,660.35
2018,7,6,15,15,860.0,90.5,4.6,31.9,729.5,871.26,641.34
2018,7,6,15,30,849.0,88.0,4.6,31.9,689.0,838.72,620.91
2018,7,6,15,45,835.5,86.0,4.65,31.25,645.0,802.82,599.81
2018,7,6,16,0,822.0,84.0,4.7,30.6,601.0,765.45,577.49
2018,7,6,16,15,804.5,81.0,4.7,30.15,553.5,722.57,550.15
2018,7,6,16,30,787.0,78.0,4.7,29.7,506.0,683.43,525.04
2018,7,6,16,45,763.5,75.0,4.7,29.25,456.5,634.89,492.57
2018,7,6,17,0,740.0,72.0,4.7,28.8,407.0,586.5,459.03
2018,7,6,17,15,708.5,68.0,4.6,28.25,357.0,532.35,418.87
2018,7,6,17,30,677.0,64.0,4.5,27.7,307.0,479.54,378.49
2018,7,6,17,45,632.5,59.0,4.45,27.1,257.5,420.19,331.85
2018,7,6,18,0,588.0,54.0,4.4,26.5,208.0,366.23,287.74
2018,7,6,18,15,521.5,48.0,4.15,25.85,162.5,302.67,234.64
2018,7,6,18,30,455.0,42.0,3.9,25.2,117.0,244.92,184.9
2018,7,6,18,45,352.5,33.0,3.7,24.5,79.5,177.26,126.82
2018,7,6,19,0,250.0,24.0,3.5,23.8,42.0,115.26,57.46
2018,7,6,19,15,133.5,13.0,3.4,23.4,22.0,46.79,0.0
2018,7,6,19,30,17.0,2.0,3.3,23.0,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,3.2,22.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.1,21.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.05,21.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,20.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,20.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,7,4,45,12.0,3.0,2.0,19.85,3.0,0.0,0.0
2018,7,7,5,0,24.0,6.0,2.1,20.1,6.0,5.9,0.0
2018,7,7,5,15,70.0,20.5,2.2,20.65,26.0,17.23,0.0
2018,7,7,5,30,116.0,35.0,2.3,21.2,46.0,28.89,17.59
2018,7,7,5,45,197.5,47.5,2.4,21.7,80.0,35.93,24.91
2018,7,7,6,0,279.0,60.0,2.5,22.2,114.0,44.28,32.54
2018,7,7,6,15,434.0,60.0,2.55,22.85,172.5,41.31,30.17
2018,7,7,6,30,589.0,60.0,2.6,23.5,231.0,67.2,34.26
2018,7,7,6,45,650.0,61.5,2.65,24.2,284.5,106.85,56.08
2018,7,7,7,0,711.0,63.0,2.7,24.9,338.0,149.57,85.58
2018,7,7,7,15,744.5,65.5,2.8,25.6,389.5,194.23,121.22
2018,7,7,7,30,778.0,68.0,2.9,26.3,441.0,242.31,161.36
2018,7,7,7,45,799.5,70.0,2.95,27.0,490.0,294.05,205.15
2018,7,7,8,0,821.0,72.0,3.0,27.7,539.0,343.27,246.62
2018,7,7,8,15,837.0,74.5,3.05,28.3,586.0,392.42,287.45
2018,7,7,8,30,853.0,77.0,3.1,28.9,633.0,442.5,327.9
2018,7,7,8,45,865.5,78.5,3.15,29.5,676.5,490.7,365.85
2018,7,7,9,0,878.0,80.0,3.2,30.1,720.0,539.07,402.79
2018,7,7,9,15,888.0,81.5,3.3,30.45,759.0,585.97,438.13
2018,7,7,9,30,898.0,83.0,3.4,30.8,798.0,632.39,472.25
2018,7,7,9,45,906.5,83.5,3.45,31.15,831.5,676.22,503.6
2018,7,7,10,0,915.0,84.0,3.5,31.5,865.0,719.03,531.87
2018,7,7,10,15,920.5,85.0,3.6,31.7,892.5,758.89,558.08
2018,7,7,10,30,926.0,86.0,3.7,31.9,920.0,797.14,583.01
2018,7,7,10,45,929.0,87.0,3.75,32.05,940.5,831.59,605.15
2018,7,7,11,0,932.0,88.0,3.8,32.2,961.0,863.94,625.78
2018,7,7,11,15,934.5,88.5,3.85,32.3,974.5,893.14,644.4
2018,7,7,11,30,937.0,89.0,3.9,32.4,988.0,919.96,661.44
2018,7,7,11,45,938.0,89.5,3.95,32.5,994.5,942.92,675.97
2018,7,7,12,0,939.0,90.0,4.0,32.6,1001.0,963.22,688.83
2018,7,7,12,15,936.5,91.5,4.05,32.65,999.5,978.47,698.64
2018,7,7,12,30,934.0,93.0,4.1,32.7,998.0,990.84,706.72
2018,7,7,12,45,929.0,95.0,4.15,32.75,988.5,998.35,711.79
2018,7,7,13,0,924.0,97.0,4.2,32.8,979.0,1002.88,715.08
2018,7,7,13,15,921.5,96.5,4.25,32.7,963.5,1004.3,716.95
2018,7,7,13,30,919.0,96.0,4.3,32.6,948.0,1002.71,717.02
2018,7,7,13,45,915.0,95.5,4.4,32.5,926.0,996.65,714.61
2018,7,7,14,0,911.0,95.0,4.5,32.4,904.0,987.64,710.4
2018,7,7,14,15,905.5,93.5,4.55,32.2,875.0,973.23,702.79
2018,7,7,14,30,900.0,92.0,4.6,32.0,846.0,956.03,693.42
2018,7,7,14,45,869.0,102.5,4.65,31.8,805.0,925.33,675.13
2018,7,7,15,0,838.0,113.0,4.7,31.6,764.0,893.14,655.86
2018,7,7,15,15,850.5,99.5,4.7,31.6,730.0,872.5,643.5
2018,7,7,15,30,863.0,86.0,4.7,31.6,696.0,848.47,628.79
2018,7,7,15,45,850.5,83.5,4.8,30.95,652.0,812.45,608.01
2018,7,7,16,0,838.0,81.0,4.9,30.3,608.0,774.86,585.77
2018,7,7,16,15,822.0,78.0,4.9,29.85,560.5,732.6,558.83
2018,7,7,16,30,806.0,75.0,4.9,29.4,513.0,689.43,530.79
2018,7,7,16,45,783.5,71.5,4.9,28.9,463.0,644.75,501.2
2018,7,7,17,0,761.0,68.0,4.9,28.4,413.0,595.65,467.41
2018,7,7,17,15,730.5,64.5,4.85,27.8,362.5,541.85,427.62
2018,7,7,17,30,700.0,61.0,4.8,27.2,312.0,489.29,387.46
2018,7,7,17,45,657.0,56.5,4.7,26.55,262.5,430.34,340.89
2018,7,7,18,0,614.0,52.0,4.6,25.9,213.0,374.28,294.94
2018,7,7,18,15,549.0,46.0,4.4,25.2,166.5,312.36,242.81
2018,7,7,18,30,484.0,40.0,4.2,24.5,120.0,253.98,192.25
2018,7,7,18,45,380.0,32.5,3.95,23.8,82.0,186.21,133.53
2018,7,7,19,0,276.0,25.0,3.7,23.1,44.0,123.75,61.05
2018,7,7,19,15,148.0,14.0,3.6,22.65,23.0,51.41,0.0
2018,7,7,19,30,20.0,3.0,3.5,22.2,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.5,3.35,21.75,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.2,21.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.0,2.45,17.5,4.5,0.0,0.0
2018,7,8,5,0,70.0,8.0,2.6,17.7,9.0,7.86,0.0
2018,7,8,5,15,201.5,19.0,2.6,18.1,35.5,15.3,0.0
2018,7,8,5,30,333.0,30.0,2.6,18.5,62.0,23.35,13.23
2018,7,8,5,45,424.5,37.5,2.65,18.95,103.0,27.53,18.01
2018,7,8,6,0,516.0,45.0,2.7,19.4,144.0,31.51,21.84
2018,7,8,6,15,575.5,51.0,2.7,20.15,192.0,34.0,24.15
2018,7,8,6,30,635.0,57.0,2.7,20.9,240.0,68.79,35.23
2018,7,8,6,45,675.5,61.0,2.75,21.6,290.5,107.6,56.47
2018,7,8,7,0,716.0,65.0,2.8,22.3,341.0,150.82,87.29
2018,7,8,7,15,745.5,68.5,2.85,23.1,392.0,195.8,123.55
2018,7,8,7,30,775.0,72.0,2.9,23.9,443.0,243.83,164.02
2018,7,8,7,45,796.5,75.5,2.95,24.7,493.0,292.43,205.67
2018,7,8,8,0,818.0,79.0,3.0,25.5,543.0,347.16,251.58
2018,7,8,8,15,835.0,81.0,3.05,26.15,590.5,396.19,292.52
2018,7,8,8,30,852.0,83.0,3.1,26.8,638.0,446.23,333.18
2018,7,8,8,45,865.0,84.5,3.15,27.5,681.5,494.69,371.46
2018,7,8,9,0,878.0,86.0,3.2,28.2,725.0,543.37,408.72
2018,7,8,9,15,885.5,89.5,3.3,28.8,764.0,590.72,444.13
2018,7,8,9,30,893.0,93.0,3.4,29.4,803.0,637.39,478.07
2018,7,8,9,45,897.5,96.0,3.5,30.0,835.5,680.77,508.81
2018,7,8,10,0,902.0,99.0,3.6,30.6,868.0,722.85,536.8
2018,7,8,10,15,908.0,100.0,3.7,30.9,896.0,762.72,562.89
2018,7,8,10,30,914.0,101.0,3.8,31.2,924.0,801.03,587.71
2018,7,8,10,45,919.0,101.5,3.85,31.5,945.5,836.35,610.13
2018,7,8,11,0,924.0,102.0,3.9,31.8,967.0,869.72,631.09
2018,7,8,11,15,927.0,102.0,4.0,31.95,980.5,898.79,649.76
2018,7,8,11,30,930.0,102.0,4.1,32.1,994.0,925.52,666.89
2018,7,8,11,45,931.5,102.5,4.2,32.25,1001.0,948.91,681.86
2018,7,8,12,0,933.0,103.0,4.3,32.4,1008.0,969.71,695.18
2018,7,8,12,15,931.0,103.5,4.4,32.4,1006.0,984.5,705.13
2018,7,8,12,30,929.0,104.0,4.5,32.4,1004.0,996.43,713.35
2018,7,8,12,45,926.0,105.0,4.6,32.4,995.0,1004.98,719.51
2018,7,8,13,0,923.0,106.0,4.7,32.4,986.0,1010.55,723.88
2018,7,8,13,15,920.0,105.0,4.75,32.25,970.0,1011.1,725.39
2018,7,8,13,30,917.0,104.0,4.8,32.1,954.0,1008.63,725.18
2018,7,8,13,45,912.5,103.5,4.9,32.0,931.5,1002.2,722.77
2018,7,8,14,0,908.0,103.0,5.0,31.9,909.0,992.83,718.54
2018,7,8,14,15,902.0,101.0,5.0,31.7,879.5,977.55,710.05
2018,7,8,14,30,896.0,99.0,5.0,31.5,850.0,959.48,699.8
2018,7,8,14,45,888.0,97.5,5.0,31.3,815.0,937.41,686.93
2018,7,8,15,0,880.0,96.0,5.0,31.1,780.0,912.85,672.42
2018,7,8,15,15,869.0,94.5,5.0,31.1,739.5,883.29,653.94
2018,7,8,15,30,858.0,93.0,5.0,31.1,699.0,851.71,634.03
2018,7,8,15,45,844.5,90.0,5.0,30.5,654.0,814.5,611.63
2018,7,8,16,0,831.0,87.0,5.0,29.9,609.0,775.78,587.87
2018,7,8,16,15,813.5,84.5,4.95,29.45,561.5,737.89,563.75
2018,7,8,16,30,796.0,82.0,4.9,29.0,514.0,694.42,535.26
2018,7,8,16,45,772.5,78.5,4.85,28.55,464.0,644.98,501.89
2018,7,8,17,0,749.0,75.0,4.8,28.1,414.0,595.64,467.33
2018,7,8,17,15,716.5,71.0,4.7,27.5,363.0,540.48,426.41
2018,7,8,17,30,684.0,67.0,4.6,26.9,312.0,486.71,385.27
2018,7,8,17,45,639.0,61.5,4.5,26.3,261.5,428.42,339.18
2018,7,8,18,0,594.0,56.0,4.4,25.7,211.0,371.27,292.44
2018,7,8,18,15,526.5,49.5,4.2,24.95,164.5,306.38,238.23
2018,7,8,18,30,459.0,43.0,4.0,24.2,118.0,247.36,187.38
2018,7,8,18,45,354.5,34.0,3.8,23.45,80.0,178.81,128.26
2018,7,8,19,0,250.0,25.0,3.6,22.7,42.0,115.6,55.72
2018,7,8,19,15,133.0,13.5,3.55,22.2,22.0,47.05,0.0
2018,7,8,19,30,16.0,2.0,3.5,21.7,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.45,21.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.05,18.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,4,45,35.0,4.0,2.3,17.8,4.0,0.0,0.0
2018,7,9,5,0,70.0,8.0,2.4,18.0,8.0,7.86,0.0
2018,7,9,5,15,203.5,18.5,2.45,18.45,34.5,14.9,0.0
2018,7,9,5,30,337.0,29.0,2.5,18.9,61.0,22.48,12.39
2018,7,9,5,45,430.5,37.0,2.6,19.35,103.0,27.18,17.65
2018,7,9,6,0,524.0,45.0,2.7,19.8,145.0,31.61,21.87
2018,7,9,6,15,583.5,50.5,2.7,20.55,193.0,33.68,23.83
2018,7,9,6,30,643.0,56.0,2.7,21.3,241.0,67.08,34.05
2018,7,9,6,45,683.5,60.5,2.7,22.0,292.0,106.69,55.51
2018,7,9,7,0,724.0,65.0,2.7,22.7,343.0,150.7,86.69
2018,7,9,7,15,753.0,68.5,2.8,23.45,394.0,195.96,123.09
2018,7,9,7,30,782.0,72.0,2.9,24.2,445.0,244.23,163.75
2018,7,9,7,45,803.5,75.0,3.05,25.0,495.0,292.74,205.38
2018,7,9,8,0,825.0,78.0,3.2,25.8,545.0,347.39,251.35
2018,7,9,8,15,841.5,80.0,3.3,26.5,592.5,396.58,292.49
2018,7,9,8,30,858.0,82.0,3.4,27.2,640.0,446.73,333.32
2018,7,9,8,45,870.5,84.5,3.5,27.95,684.0,496.16,372.39
2018,7,9,9,0,883.0,87.0,3.6,28.7,728.0,545.76,410.39
2018,7,9,9,15,894.5,87.5,3.7,29.15,767.5,592.94,446.09
2018,7,9,9,30,906.0,88.0,3.8,29.6,807.0,639.75,480.61
2018,7,9,9,45,915.0,88.5,3.85,30.1,841.5,684.35,512.47
2018,7,9,10,0,924.0,89.0,3.9,30.6,876.0,727.96,541.39
2018,7,9,10,15,929.0,89.5,3.95,30.95,903.0,767.45,566.95
2018,7,9,10,30,934.0,90.0,4.0,31.3,930.0,805.25,591.14
2018,7,9,10,45,937.5,91.0,4.05,31.65,951.0,840.49,613.39
2018,7,9,11,0,941.0,92.0,4.1,32.0,972.0,873.63,634.1
2018,7,9,11,15,943.0,92.5,4.2,32.2,985.5,902.77,652.68
2018,7,9,11,30,945.0,93.0,4.3,32.4,999.0,929.48,669.65
2018,7,9,11,45,945.0,93.5,4.4,32.6,1004.5,951.83,683.78
2018,7,9,12,0,945.0,94.0,4.5,32.8,1010.0,971.46,696.21
2018,7,9,12,15,943.5,94.5,4.55,32.75,1008.5,986.89,706.45
2018,7,9,12,30,942.0,95.0,4.6,32.7,1007.0,999.42,714.93
2018,7,9,12,45,938.0,96.5,4.7,32.7,998.0,1007.58,720.82
2018,7,9,13,0,934.0,98.0,4.8,32.7,989.0,1012.72,725.09
2018,7,9,13,15,907.0,112.0,4.85,32.55,965.0,1005.06,721.38
2018,7,9,13,30,880.0,126.0,4.9,32.4,941.0,994.52,715.95
2018,7,9,13,45,852.0,139.0,5.0,32.25,912.0,979.32,707.93
2018,7,9,14,0,824.0,152.0,5.1,32.1,883.0,967.71,702.31
2018,7,9,14,15,741.5,194.0,5.1,31.85,835.5,930.24,679.1
2018,7,9,14,30,659.0,236.0,5.1,31.6,788.0,888.87,653.18
2018,7,9,14,45,651.0,225.5,5.15,31.35,751.0,862.0,637.2
2018,7,9,15,0,643.0,215.0,5.2,31.1,714.0,833.12,619.61
2018,7,9,15,15,593.0,218.5,5.2,31.1,660.0,779.63,582.83
2018,7,9,15,30,543.0,222.0,5.2,31.1,606.0,723.7,544.04
2018,7,9,15,45,511.0,213.0,5.2,30.45,555.5,673.58,510.76
2018,7,9,16,0,479.0,204.0,5.2,29.8,505.0,623.78,477.0
2018,7,9,16,15,467.0,190.5,5.15,29.35,464.5,585.21,450.72
2018,7,9,16,30,455.0,177.0,5.1,28.9,424.0,546.16,423.54
2018,7,9,16,45,372.0,174.0,5.05,28.45,363.0,468.42,365.44
2018,7,9,17,0,289.0,171.0,5.0,28.0,302.0,388.03,304.29
2018,7,9,17,15,297.5,147.0,4.85,27.45,267.0,355.59,280.57
2018,7,9,17,30,306.0,123.0,4.7,26.9,232.0,321.63,254.75
2018,7,9,17,45,272.0,107.0,4.6,26.3,192.5,272.91,216.01
2018,7,9,18,0,238.0,91.0,4.5,25.7,153.0,226.86,178.48
2018,7,9,18,15,209.5,73.0,4.25,25.05,119.0,183.57,142.32
2018,7,9,18,30,181.0,55.0,4.0,24.4,85.0,142.57,107.33
2018,7,9,18,45,136.5,39.5,3.75,23.8,57.5,101.79,71.97
2018,7,9,19,0,92.0,24.0,3.5,23.2,30.0,61.48,26.98
2018,7,9,19,15,56.5,13.5,3.4,22.8,16.0,27.59,0.0
2018,7,9,19,30,21.0,3.0,3.3,22.4,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,3.15,22.0,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.7,20.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.55,20.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.45,19.9,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,1.75,17.95,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,1.8,18.2,8.0,7.86,0.0
2018,7,10,5,15,225.5,17.5,1.9,18.65,34.5,13.99,0.0
2018,7,10,5,30,368.0,27.0,2.0,19.1,61.0,20.67,10.82
2018,7,10,5,45,460.0,34.0,2.05,19.55,103.0,24.59,15.41
2018,7,10,6,0,552.0,41.0,2.1,20.0,145.0,30.9,21.24
2018,7,10,6,15,610.5,45.5,2.2,20.65,193.0,32.54,22.82
2018,7,10,6,30,669.0,50.0,2.3,21.3,241.0,61.65,29.46
2018,7,10,6,45,709.0,53.5,2.4,21.95,292.0,101.64,50.59
2018,7,10,7,0,749.0,57.0,2.5,22.6,343.0,145.95,81.83
2018,7,10,7,15,777.0,60.0,2.55,23.15,394.5,196.19,122.32
2018,7,10,7,30,805.0,63.0,2.6,23.7,446.0,244.95,163.59
2018,7,10,7,45,770.0,82.0,2.7,24.3,481.0,288.01,202.74
2018,7,10,8,0,735.0,101.0,2.8,24.9,516.0,332.1,241.67
2018,7,10,8,15,784.5,95.0,2.85,25.35,573.0,382.61,283.31
2018,7,10,8,30,834.0,89.0,2.9,25.8,630.0,441.33,330.39
2018,7,10,8,45,869.5,82.0,2.95,26.25,680.5,492.23,370.92
2018,7,10,9,0,905.0,75.0,3.0,26.7,731.0,545.29,412.11
2018,7,10,9,15,911.0,78.5,3.05,27.1,770.0,593.01,448.24
2018,7,10,9,30,917.0,82.0,3.1,27.5,809.0,639.9,482.77
2018,7,10,9,45,920.0,86.0,3.15,27.9,842.5,684.26,514.58
2018,7,10,10,0,923.0,90.0,3.2,28.3,876.0,727.17,543.21
2018,7,10,10,15,929.0,91.0,3.25,28.65,904.0,767.86,569.62
2018,7,10,10,30,935.0,92.0,3.3,29.0,932.0,806.96,594.68
2018,7,10,10,45,939.0,93.0,3.35,29.4,953.5,842.68,617.13
2018,7,10,11,0,943.0,94.0,3.4,29.8,975.0,876.35,638.03
2018,7,10,11,15,946.0,94.0,3.45,30.0,989.0,905.99,656.69
2018,7,10,11,30,949.0,94.0,3.5,30.2,1003.0,933.24,673.75
2018,7,10,11,45,871.0,145.5,3.55,30.4,984.0,933.54,673.27
2018,7,10,12,0,793.0,197.0,3.6,30.6,965.0,932.45,672.19
2018,7,10,12,15,836.0,169.0,3.65,30.65,978.0,961.07,690.94
2018,7,10,12,30,879.0,141.0,3.7,30.7,991.0,983.68,705.6
2018,7,10,12,45,910.5,119.5,3.8,30.75,993.5,1003.37,718.79
2018,7,10,13,0,942.0,98.0,3.9,30.8,996.0,1020.01,730.14
2018,7,10,13,15,939.0,97.5,4.0,30.7,980.0,1021.12,732.08
2018,7,10,13,30,936.0,97.0,4.1,30.6,964.0,1019.15,732.25
2018,7,10,13,45,931.5,96.5,4.2,30.55,941.0,1012.65,729.48
2018,7,10,14,0,927.0,96.0,4.3,30.5,918.0,1003.15,724.86
2018,7,10,14,15,921.0,94.5,4.4,30.25,888.5,988.19,717.34
2018,7,10,14,30,915.0,93.0,4.5,30.0,859.0,970.4,708.0
2018,7,10,14,45,906.5,91.5,4.55,29.8,823.0,947.53,694.92
2018,7,10,15,0,898.0,90.0,4.6,29.6,787.0,922.15,680.14
2018,7,10,15,15,887.5,88.5,4.6,29.6,746.5,892.61,661.75
2018,7,10,15,30,877.0,87.0,4.6,29.6,706.0,860.97,641.84
2018,7,10,15,45,858.0,86.0,4.75,28.9,659.0,820.83,618.67
2018,7,10,16,0,839.0,85.0,4.9,28.2,612.0,779.48,594.08
2018,7,10,16,15,826.0,81.0,4.95,27.65,565.0,738.43,568.29
2018,7,10,16,30,813.0,77.0,5.0,27.1,518.0,700.71,544.4
2018,7,10,16,45,789.5,74.0,5.05,26.55,467.5,651.2,511.27
2018,7,10,17,0,766.0,71.0,5.1,26.0,417.0,601.79,477.02
2018,7,10,17,15,733.5,67.5,5.05,25.3,365.5,546.52,435.82
2018,7,10,17,30,701.0,64.0,5.0,24.6,314.0,492.63,394.3
2018,7,10,17,45,655.5,59.0,5.0,23.9,263.5,431.67,345.83
2018,7,10,18,0,610.0,54.0,5.0,23.2,213.0,376.22,299.88
2018,7,10,18,15,541.5,48.0,4.85,22.45,166.0,310.79,244.39
2018,7,10,18,30,473.0,42.0,4.7,21.7,119.0,251.34,192.37
2018,7,10,18,45,364.5,33.5,4.55,21.0,80.5,181.4,131.18
2018,7,10,19,0,256.0,25.0,4.4,20.3,42.0,116.64,53.68
2018,7,10,19,15,136.0,13.5,4.3,19.85,22.0,47.66,0.0
2018,7,10,19,30,16.0,2.0,4.2,19.4,2.0,0.0,0.0
2018,7,10,19,45,8.0,1.0,4.1,18.9,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.75,17.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
