Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,22,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,1.4,15.05,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,1.4,15.2,6.0,5.9,0.0
2018,7,11,5,15,200.0,17.5,1.4,15.65,33.0,14.09,0.0
2018,7,11,5,30,346.0,29.0,1.4,16.1,60.0,22.72,12.52
2018,7,11,5,45,443.0,35.5,1.35,16.55,101.5,26.02,16.87
2018,7,11,6,0,540.0,42.0,1.3,17.0,143.0,29.23,20.08
2018,7,11,6,15,600.5,47.0,1.3,17.7,191.5,33.95,24.39
2018,7,11,6,30,661.0,52.0,1.3,18.4,240.0,61.83,30.77
2018,7,11,6,45,702.0,56.0,1.3,19.15,291.5,101.87,51.83
2018,7,11,7,0,743.0,60.0,1.3,19.9,343.0,146.36,83.13
2018,7,11,7,15,772.0,63.0,1.35,20.6,394.5,192.11,119.96
2018,7,11,7,30,801.0,66.0,1.4,21.3,446.0,245.23,164.55
2018,7,11,7,45,823.0,68.5,1.45,22.05,496.5,294.34,206.68
2018,7,11,8,0,845.0,71.0,1.5,22.8,547.0,345.34,249.89
2018,7,11,8,15,861.5,72.5,1.55,23.5,595.0,395.05,291.37
2018,7,11,8,30,878.0,74.0,1.6,24.2,643.0,445.71,332.4
2018,7,11,8,45,891.0,75.5,1.65,24.9,687.5,495.43,371.47
2018,7,11,9,0,904.0,77.0,1.7,25.6,732.0,545.34,409.41
2018,7,11,9,15,909.5,81.0,1.85,26.25,771.0,593.25,445.21
2018,7,11,9,30,915.0,85.0,2.0,26.9,810.0,640.28,479.39
2018,7,11,9,45,917.5,89.5,2.1,27.55,843.0,684.75,510.58
2018,7,11,10,0,920.0,94.0,2.2,28.2,876.0,727.73,538.77
2018,7,11,10,15,925.5,95.0,2.3,28.6,904.0,768.01,564.69
2018,7,11,10,30,931.0,96.0,2.4,29.0,932.0,806.67,589.3
2018,7,11,10,45,935.0,97.0,2.5,29.4,953.5,842.33,611.73
2018,7,11,11,0,939.0,98.0,2.6,29.8,975.0,875.94,632.69
2018,7,11,11,15,941.5,98.5,2.65,29.95,989.0,905.59,651.25
2018,7,11,11,30,944.0,99.0,2.7,30.1,1003.0,932.83,668.24
2018,7,11,11,45,945.0,99.5,2.75,30.25,1009.5,956.2,682.74
2018,7,11,12,0,946.0,100.0,2.8,30.4,1016.0,976.9,695.6
2018,7,11,12,15,946.0,99.5,2.85,30.4,1015.0,992.91,705.97
2018,7,11,12,30,946.0,99.0,2.9,30.4,1014.0,1006.04,714.65
2018,7,11,12,45,944.0,99.5,2.9,30.35,1005.5,1015.29,720.71
2018,7,11,13,0,942.0,100.0,2.9,30.3,997.0,1021.51,725.0
2018,7,11,13,15,939.0,99.5,2.9,30.2,981.0,1022.67,726.39
2018,7,11,13,30,936.0,99.0,2.9,30.1,965.0,1020.75,726.0
2018,7,11,13,45,931.0,98.5,2.9,30.0,942.0,1013.81,722.57
2018,7,11,14,0,926.0,98.0,2.9,29.9,919.0,1003.87,717.38
2018,7,11,14,15,919.5,96.5,2.9,29.7,889.0,988.49,709.12
2018,7,11,14,30,913.0,95.0,2.9,29.5,859.0,970.27,699.14
2018,7,11,14,45,904.5,93.5,2.9,29.35,823.0,947.48,686.11
2018,7,11,15,0,896.0,92.0,2.9,29.2,787.0,922.16,671.45
2018,7,11,15,15,885.0,90.0,2.9,29.2,746.0,891.7,652.97
2018,7,11,15,30,874.0,88.0,2.9,29.2,705.0,859.15,633.04
2018,7,11,15,45,859.0,86.5,2.9,28.6,659.5,821.9,611.27
2018,7,11,16,0,844.0,85.0,2.9,28.0,614.0,783.21,588.19
2018,7,11,16,15,824.0,82.5,2.85,27.55,565.0,738.27,559.76
2018,7,11,16,30,804.0,80.0,2.8,27.1,516.0,697.21,533.62
2018,7,11,16,45,778.5,77.5,2.8,26.7,465.0,647.21,500.63
2018,7,11,17,0,753.0,75.0,2.8,26.3,414.0,597.46,466.45
2018,7,11,17,15,717.5,71.0,2.75,25.7,362.0,540.26,424.72
2018,7,11,17,30,682.0,67.0,2.7,25.1,310.0,484.69,382.82
2018,7,11,17,45,632.5,62.0,2.65,24.5,259.0,424.73,335.91
2018,7,11,18,0,583.0,57.0,2.6,23.9,208.0,366.27,288.51
2018,7,11,18,15,510.5,50.5,2.45,23.15,161.5,299.71,233.23
2018,7,11,18,30,438.0,44.0,2.3,22.4,115.0,239.47,181.62
2018,7,11,18,45,328.5,34.5,2.15,21.7,77.5,169.71,121.64
2018,7,11,19,0,219.0,25.0,2.0,21.0,40.0,105.11,45.97
2018,7,11,19,15,115.5,13.5,1.9,20.6,21.0,42.4,0.0
2018,7,11,19,30,12.0,2.0,1.8,20.2,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,1.75,19.8,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,12,4,45,9.0,2.5,1.05,17.3,2.5,0.0,0.0
2018,7,12,5,0,18.0,5.0,1.1,17.4,5.0,4.91,0.0
2018,7,12,5,15,62.0,18.5,1.15,17.7,23.0,18.18,0.0
2018,7,12,5,30,106.0,32.0,1.2,18.0,41.0,26.51,15.2
2018,7,12,5,45,152.5,47.5,1.25,18.25,70.5,38.67,27.53
2018,7,12,6,0,199.0,63.0,1.3,18.5,100.0,50.43,38.35
2018,7,12,6,15,245.0,79.0,1.3,18.85,138.5,62.14,48.86
2018,7,12,6,30,291.0,95.0,1.3,19.2,177.0,80.85,55.39
2018,7,12,6,45,214.5,120.5,1.3,19.55,187.5,115.87,82.29
2018,7,12,7,0,138.0,146.0,1.3,19.9,198.0,143.56,106.7
2018,7,12,7,15,145.5,170.5,1.35,20.35,232.5,173.95,130.49
2018,7,12,7,30,153.0,195.0,1.4,20.8,267.0,205.36,155.17
2018,7,12,7,45,283.0,191.5,1.45,21.25,343.5,244.65,182.72
2018,7,12,8,0,413.0,188.0,1.5,21.7,420.0,296.25,221.24
2018,7,12,8,15,572.0,154.0,1.6,22.05,506.0,348.31,261.13
2018,7,12,8,30,731.0,120.0,1.7,22.4,592.0,418.47,315.57
2018,7,12,8,45,721.0,133.0,1.85,22.8,626.0,458.17,347.73
2018,7,12,9,0,711.0,146.0,2.0,23.2,660.0,499.25,380.0
2018,7,12,9,15,663.5,178.0,2.1,23.6,678.5,534.43,406.33
2018,7,12,9,30,616.0,210.0,2.2,24.0,697.0,564.85,428.24
2018,7,12,9,45,714.5,171.0,2.3,24.4,759.5,621.36,470.72
2018,7,12,10,0,813.0,132.0,2.4,24.8,822.0,687.18,518.94
2018,7,12,10,15,820.0,133.0,2.5,25.1,849.0,724.77,544.35
2018,7,12,10,30,827.0,134.0,2.6,25.4,876.0,761.07,568.34
2018,7,12,10,45,822.0,141.0,2.65,25.75,893.0,791.83,587.99
2018,7,12,11,0,817.0,148.0,2.7,26.1,910.0,820.31,606.01
2018,7,12,11,15,820.5,148.5,2.65,26.3,923.5,847.74,622.95
2018,7,12,11,30,824.0,149.0,2.6,26.5,937.0,873.18,638.45
2018,7,12,11,45,836.5,142.5,2.55,26.7,947.5,898.09,653.52
2018,7,12,12,0,849.0,136.0,2.5,26.9,958.0,921.03,667.22
2018,7,12,12,15,849.0,136.0,2.4,27.05,957.0,936.29,675.6
2018,7,12,12,30,849.0,136.0,2.3,27.2,956.0,949.01,682.39
2018,7,12,12,45,847.5,135.5,2.25,27.35,948.0,957.16,686.77
2018,7,12,13,0,846.0,135.0,2.2,27.5,940.0,962.59,689.53
2018,7,12,13,15,844.0,133.5,2.15,27.6,925.5,963.76,689.83
2018,7,12,13,30,842.0,132.0,2.1,27.7,911.0,962.14,688.49
2018,7,12,13,45,827.5,136.5,2.1,27.8,886.5,951.68,682.19
2018,7,12,14,0,813.0,141.0,2.1,27.9,862.0,944.33,678.07
2018,7,12,14,15,797.0,142.5,2.1,27.9,829.5,924.63,666.36
2018,7,12,14,30,781.0,144.0,2.1,27.9,797.0,902.67,653.32
2018,7,12,14,45,701.5,176.0,2.1,27.9,743.5,855.59,623.83
2018,7,12,15,0,622.0,208.0,2.1,27.9,690.0,805.82,592.28
2018,7,12,15,15,592.0,208.5,2.1,27.9,647.5,767.57,567.47
2018,7,12,15,30,562.0,209.0,2.1,27.9,605.0,725.37,539.66
2018,7,12,15,45,658.5,156.5,2.1,27.65,591.0,739.11,552.96
2018,7,12,16,0,755.0,104.0,2.1,27.4,577.0,737.19,553.62
2018,7,12,16,15,736.5,100.0,2.05,27.15,530.5,694.6,525.93
2018,7,12,16,30,718.0,96.0,2.0,26.9,484.0,651.38,497.71
2018,7,12,16,45,686.0,93.0,2.0,26.7,434.0,601.71,464.29
2018,7,12,17,0,654.0,90.0,2.0,26.5,384.0,550.84,427.96
2018,7,12,17,15,591.0,89.5,1.95,26.05,330.5,484.76,379.2
2018,7,12,17,30,528.0,89.0,1.9,25.6,277.0,422.67,332.1
2018,7,12,17,45,388.0,89.0,1.85,25.15,215.0,321.43,253.19
2018,7,12,18,0,248.0,89.0,1.8,24.7,153.0,229.07,179.49
2018,7,12,18,15,193.0,72.5,1.75,24.1,115.5,175.48,135.63
2018,7,12,18,30,138.0,56.0,1.7,23.5,78.0,126.88,95.11
2018,7,12,18,45,89.5,39.5,1.6,22.9,52.0,85.64,59.97
2018,7,12,19,0,41.0,23.0,1.5,22.3,26.0,40.71,14.18
2018,7,12,19,15,24.0,12.5,1.5,21.95,14.0,18.32,0.0
2018,7,12,19,30,7.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.45,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,13,4,45,13.0,2.5,1.05,16.9,2.5,0.0,0.0
2018,7,13,5,0,26.0,5.0,1.0,17.0,5.0,4.91,0.0
2018,7,13,5,15,123.0,18.0,0.95,17.4,27.5,17.69,0.0
2018,7,13,5,30,220.0,31.0,0.9,17.8,50.0,24.13,13.16
2018,7,13,5,45,313.0,41.0,0.85,18.2,87.5,31.36,21.27
2018,7,13,6,0,406.0,51.0,0.8,18.6,125.0,37.34,26.98
2018,7,13,6,15,471.0,58.5,0.8,19.15,170.5,40.72,30.15
2018,7,13,6,30,536.0,66.0,0.8,19.7,216.0,63.77,36.16
2018,7,13,6,45,582.0,71.5,0.8,20.25,265.0,99.44,54.63
2018,7,13,7,0,628.0,77.0,0.8,20.8,314.0,140.0,82.48
2018,7,13,7,15,661.5,81.5,0.75,21.45,363.5,182.28,115.59
2018,7,13,7,30,695.0,86.0,0.7,22.1,413.0,228.01,153.13
2018,7,13,7,45,721.0,89.0,0.7,22.75,462.0,276.57,193.61
2018,7,13,8,0,747.0,92.0,0.7,23.4,511.0,324.44,233.22
2018,7,13,8,15,766.5,94.5,0.7,24.05,557.5,371.63,271.64
2018,7,13,8,30,786.0,97.0,0.7,24.7,604.0,420.21,309.97
2018,7,13,8,45,801.5,99.0,0.75,25.35,647.5,467.62,346.56
2018,7,13,9,0,817.0,101.0,0.8,26.0,691.0,519.02,384.75
2018,7,13,9,15,823.5,105.5,0.9,26.45,728.5,564.23,418.16
2018,7,13,9,30,830.0,110.0,1.0,26.9,766.0,608.78,450.27
2018,7,13,9,45,832.0,115.5,1.1,27.35,797.5,650.46,479.6
2018,7,13,10,0,834.0,121.0,1.2,27.8,829.0,690.79,507.34
2018,7,13,10,15,841.5,122.0,1.3,28.0,856.5,729.51,532.79
2018,7,13,10,30,849.0,123.0,1.4,28.2,884.0,766.94,557.07
2018,7,13,10,45,855.0,124.0,1.55,28.45,905.5,801.71,579.85
2018,7,13,11,0,861.0,125.0,1.7,28.7,927.0,834.76,601.42
2018,7,13,11,15,864.5,125.0,1.8,28.85,941.0,862.86,619.49
2018,7,13,11,30,868.0,125.0,1.9,29.0,955.0,888.83,636.21
2018,7,13,11,45,870.5,124.5,1.95,29.1,961.5,911.17,650.26
2018,7,13,12,0,873.0,124.0,2.0,29.2,968.0,931.11,662.84
2018,7,13,12,15,874.5,123.0,2.1,29.25,968.0,947.14,673.68
2018,7,13,12,30,876.0,122.0,2.2,29.3,968.0,960.56,682.97
2018,7,13,12,45,876.5,120.0,2.3,29.3,960.0,969.33,689.57
2018,7,13,13,0,877.0,118.0,2.4,29.3,952.0,975.27,694.51
2018,7,13,13,15,874.0,117.5,2.45,29.3,937.0,976.44,696.07
2018,7,13,13,30,871.0,117.0,2.5,29.3,922.0,974.73,695.96
2018,7,13,13,45,867.0,115.0,2.55,29.25,899.5,967.63,692.68
2018,7,13,14,0,863.0,113.0,2.6,29.2,877.0,957.69,687.71
2018,7,13,14,15,857.0,111.0,2.65,29.1,848.5,943.04,679.93
2018,7,13,14,30,851.0,109.0,2.7,29.0,820.0,925.72,670.49
2018,7,13,14,45,842.5,107.5,2.7,28.9,786.0,904.06,657.85
2018,7,13,15,0,834.0,106.0,2.7,28.8,752.0,880.06,643.71
2018,7,13,15,15,822.0,103.5,2.7,28.8,712.0,849.66,625.03
2018,7,13,15,30,810.0,101.0,2.7,28.8,672.0,817.37,605.03
2018,7,13,15,45,796.0,98.0,2.8,28.45,628.0,786.16,587.03
2018,7,13,16,0,782.0,95.0,2.9,28.1,584.0,748.48,564.24
2018,7,13,16,15,763.5,92.0,2.9,27.75,537.5,706.12,537.27
2018,7,13,16,30,745.0,89.0,2.9,27.4,491.0,663.08,509.37
2018,7,13,16,45,720.0,85.0,2.95,27.1,442.0,613.9,476.52
2018,7,13,17,0,695.0,81.0,3.0,26.8,393.0,565.02,441.97
2018,7,13,17,15,661.0,76.0,3.0,26.25,343.0,512.16,403.15
2018,7,13,17,30,627.0,71.0,3.0,25.7,293.0,458.92,362.78
2018,7,13,17,45,579.5,65.0,3.0,25.2,244.5,399.21,315.87
2018,7,13,18,0,532.0,59.0,3.0,24.7,196.0,342.96,270.03
2018,7,13,18,15,462.0,51.5,2.95,24.0,151.5,278.75,216.65
2018,7,13,18,30,392.0,44.0,2.9,23.3,107.0,220.71,166.94
2018,7,13,18,45,289.0,34.0,2.8,22.65,71.5,155.03,110.32
2018,7,13,19,0,186.0,24.0,2.7,22.0,36.0,93.68,36.25
2018,7,13,19,15,97.5,13.0,2.7,21.55,19.0,37.21,0.0
2018,7,13,19,30,9.0,2.0,2.7,21.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.7,20.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.0,16.55,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,2.0,16.6,5.0,4.91,0.0
2018,7,14,5,15,146.5,17.0,1.95,17.0,28.0,16.71,0.0
2018,7,14,5,30,260.0,29.0,1.9,17.4,51.0,23.09,12.12
2018,7,14,5,45,357.0,37.5,1.9,17.8,89.5,28.16,18.51
2018,7,14,6,0,454.0,46.0,1.9,18.2,128.0,32.95,23.16
2018,7,14,6,15,518.0,52.5,1.85,18.85,174.5,35.74,25.8
2018,7,14,6,30,582.0,59.0,1.8,19.5,221.0,58.24,31.19
2018,7,14,6,45,627.0,64.0,1.8,20.1,271.0,95.64,50.14
2018,7,14,7,0,672.0,69.0,1.8,20.7,321.0,140.85,81.59
2018,7,14,7,15,703.5,73.0,1.8,21.35,371.5,184.31,116.0
2018,7,14,7,30,735.0,77.0,1.8,22.0,422.0,231.05,155.06
2018,7,14,7,45,759.0,79.5,1.8,22.65,471.0,277.51,194.84
2018,7,14,8,0,783.0,82.0,1.8,23.3,520.0,326.17,236.09
2018,7,14,8,15,801.0,84.5,1.8,24.0,567.0,378.66,279.46
2018,7,14,8,30,819.0,87.0,1.8,24.7,614.0,428.08,319.37
2018,7,14,8,45,833.0,89.5,1.8,25.4,658.0,476.55,357.39
2018,7,14,9,0,847.0,92.0,1.8,26.1,702.0,525.39,394.4
2018,7,14,9,15,858.5,93.0,1.85,26.65,741.0,571.61,428.85
2018,7,14,9,30,870.0,94.0,1.9,27.2,780.0,617.54,462.1
2018,7,14,9,45,878.5,95.0,1.95,27.7,814.0,661.01,492.82
2018,7,14,10,0,887.0,96.0,2.0,28.2,848.0,703.52,521.3
2018,7,14,10,15,893.0,97.0,2.1,28.55,875.5,743.06,546.96
2018,7,14,10,30,899.0,98.0,2.2,28.9,903.0,781.09,571.39
2018,7,14,10,45,903.5,99.0,2.3,29.3,924.5,816.24,593.61
2018,7,14,11,0,908.0,100.0,2.4,29.7,946.0,849.44,614.43
2018,7,14,11,15,911.0,100.5,2.5,29.85,960.0,878.8,633.27
2018,7,14,11,30,914.0,101.0,2.6,30.0,974.0,905.85,650.62
2018,7,14,11,45,915.5,101.0,2.7,30.15,980.5,928.66,665.25
2018,7,14,12,0,917.0,101.0,2.8,30.3,987.0,948.89,678.29
2018,7,14,12,15,916.5,101.5,2.85,30.3,986.5,965.06,688.84
2018,7,14,12,30,916.0,102.0,2.9,30.3,986.0,978.43,697.71
2018,7,14,12,45,913.5,102.5,3.0,30.35,977.5,987.02,703.91
2018,7,14,13,0,911.0,103.0,3.1,30.4,969.0,992.66,708.37
2018,7,14,13,15,908.5,102.0,3.15,30.35,953.5,993.81,709.99
2018,7,14,13,30,906.0,101.0,3.2,30.3,938.0,991.95,709.84
2018,7,14,13,45,901.5,100.0,3.25,30.25,915.5,985.15,706.65
2018,7,14,14,0,897.0,99.0,3.3,30.2,893.0,975.42,701.7
2018,7,14,14,15,890.5,98.5,3.4,30.0,864.5,961.44,694.86
2018,7,14,14,30,884.0,98.0,3.5,29.8,836.0,944.73,686.27
2018,7,14,14,45,876.0,96.0,3.55,29.65,801.0,922.38,673.53
2018,7,14,15,0,868.0,94.0,3.6,29.5,766.0,897.56,659.15
2018,7,14,15,15,857.0,92.5,3.6,29.5,726.0,868.29,641.07
2018,7,14,15,30,846.0,91.0,3.6,29.5,686.0,837.02,621.59
2018,7,14,15,45,832.0,88.5,3.7,28.85,641.5,800.29,600.25
2018,7,14,16,0,818.0,86.0,3.8,28.2,597.0,762.1,577.51
2018,7,14,16,15,800.0,83.0,3.8,27.8,549.5,723.64,553.19
2018,7,14,16,30,782.0,80.0,3.8,27.4,502.0,679.68,524.5
2018,7,14,16,45,758.0,76.5,3.8,26.95,452.0,630.39,491.47
2018,7,14,17,0,734.0,73.0,3.8,26.5,402.0,581.28,457.11
2018,7,14,17,15,701.5,69.0,3.75,25.95,351.5,526.74,416.67
2018,7,14,17,30,669.0,65.0,3.7,25.4,301.0,473.62,375.98
2018,7,14,17,45,623.5,60.0,3.65,24.8,252.0,416.31,330.58
2018,7,14,18,0,578.0,55.0,3.6,24.2,203.0,360.29,284.58
2018,7,14,18,15,509.5,48.0,3.55,23.6,157.0,295.26,230.01
2018,7,14,18,30,441.0,41.0,3.5,23.0,111.0,236.3,178.95
2018,7,14,18,45,335.5,32.0,3.4,22.35,74.5,168.72,120.03
2018,7,14,19,0,230.0,23.0,3.3,21.7,38.0,105.14,38.17
2018,7,14,19,15,122.0,12.5,3.25,21.25,20.0,42.75,0.0
2018,7,14,19,30,14.0,2.0,3.2,20.8,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.15,20.4,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,1.75,15.85,2.5,0.0,0.0
2018,7,15,5,0,42.0,6.0,1.7,15.9,5.0,5.9,0.0
2018,7,15,5,15,172.0,16.5,1.65,16.35,28.5,16.22,0.0
2018,7,15,5,30,302.0,27.0,1.6,16.8,52.0,21.22,10.49
2018,7,15,5,45,400.5,34.5,1.5,17.25,92.0,25.5,16.26
2018,7,15,6,0,499.0,42.0,1.4,17.7,132.0,29.58,20.27
2018,7,15,6,15,562.5,48.0,1.4,18.4,179.5,32.16,22.72
2018,7,15,6,30,626.0,54.0,1.4,19.1,227.0,57.3,30.25
2018,7,15,6,45,669.0,58.0,1.35,19.85,277.5,95.57,48.81
2018,7,15,7,0,712.0,62.0,1.3,20.6,328.0,138.51,77.97
2018,7,15,7,15,743.0,65.0,1.3,21.25,379.0,183.01,113.13
2018,7,15,7,30,774.0,68.0,1.3,21.9,430.0,230.73,153.02
2018,7,15,7,45,797.0,70.5,1.3,22.6,480.5,283.19,197.47
2018,7,15,8,0,820.0,73.0,1.3,23.3,531.0,333.29,239.72
2018,7,15,8,15,837.5,75.5,1.35,23.95,579.0,383.14,281.21
2018,7,15,8,30,855.0,78.0,1.4,24.6,627.0,434.08,322.37
2018,7,15,8,45,869.0,79.5,1.45,25.25,671.5,483.34,361.1
2018,7,15,9,0,883.0,81.0,1.5,25.9,716.0,532.92,398.82
2018,7,15,9,15,890.0,84.0,1.65,26.4,755.0,580.01,434.34
2018,7,15,9,30,897.0,87.0,1.8,26.9,794.0,626.39,468.42
2018,7,15,9,45,900.5,91.5,1.9,27.45,827.5,670.96,499.95
2018,7,15,10,0,904.0,96.0,2.0,28.0,861.0,714.16,528.92
2018,7,15,10,15,911.0,96.5,2.1,28.35,889.5,754.66,555.15
2018,7,15,10,30,918.0,97.0,2.2,28.7,918.0,793.67,580.17
2018,7,15,10,45,923.0,98.0,2.3,29.1,940.0,829.89,603.02
2018,7,15,11,0,928.0,99.0,2.4,29.5,962.0,864.14,624.45
2018,7,15,11,15,932.0,99.0,2.5,29.65,977.0,894.49,643.87
2018,7,15,11,30,936.0,99.0,2.6,29.8,992.0,922.51,661.79
2018,7,15,11,45,938.0,98.5,2.75,29.9,999.0,945.81,677.23
2018,7,15,12,0,940.0,98.0,2.9,30.0,1006.0,966.48,691.05
2018,7,15,12,15,938.5,99.0,2.95,30.0,1005.0,982.59,701.54
2018,7,15,12,30,937.0,100.0,3.0,30.0,1004.0,995.82,710.31
2018,7,15,12,45,933.5,101.5,3.1,30.0,995.5,1004.67,716.82
2018,7,15,13,0,930.0,103.0,3.2,30.0,987.0,1010.51,721.55
2018,7,15,13,15,927.5,102.5,3.25,29.9,971.5,1012.26,723.71
2018,7,15,13,30,925.0,102.0,3.3,29.8,956.0,1010.96,724.07
2018,7,15,13,45,921.0,100.5,3.35,29.7,933.0,1004.1,721.01
2018,7,15,14,0,917.0,99.0,3.4,29.6,910.0,994.24,716.14
2018,7,15,14,15,911.0,97.5,3.45,29.4,880.5,979.5,708.5
2018,7,15,14,30,905.0,96.0,3.5,29.2,851.0,961.93,699.09
2018,7,15,14,45,897.0,94.5,3.55,29.0,816.0,939.78,686.69
2018,7,15,15,0,889.0,93.0,3.6,28.8,781.0,915.11,672.61
2018,7,15,15,15,878.0,91.0,3.6,28.8,740.0,884.83,653.92
2018,7,15,15,30,867.0,89.0,3.6,28.8,699.0,852.47,633.76
2018,7,15,15,45,854.0,86.5,3.7,28.2,654.0,815.99,612.58
2018,7,15,16,0,841.0,84.0,3.8,27.6,609.0,777.92,589.92
2018,7,15,16,15,823.5,81.0,3.8,27.15,560.5,734.43,562.23
2018,7,15,16,30,806.0,78.0,3.8,26.7,512.0,694.61,536.72
2018,7,15,16,45,782.5,74.5,3.8,26.3,461.5,644.77,503.25
2018,7,15,17,0,759.0,71.0,3.8,25.9,411.0,595.02,468.56
2018,7,15,17,15,726.0,67.5,3.75,25.3,359.5,539.72,427.63
2018,7,15,17,30,693.0,64.0,3.7,24.7,308.0,485.85,386.4
2018,7,15,17,45,646.5,59.0,3.65,24.1,257.5,424.75,338.03
2018,7,15,18,0,600.0,54.0,3.6,23.5,207.0,369.35,292.32
2018,7,15,18,15,529.0,47.5,3.5,22.85,160.0,302.84,236.37
2018,7,15,18,30,458.0,41.0,3.4,22.2,113.0,242.6,184.05
2018,7,15,18,45,341.5,32.0,3.35,21.55,75.0,170.49,121.33
2018,7,15,19,0,225.0,23.0,3.3,20.9,37.0,103.08,34.06
2018,7,15,19,15,114.0,11.5,3.25,20.45,18.5,39.66,0.0
2018,7,15,19,30,3.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,15,19,45,1.5,0.0,3.15,19.6,0.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,1.95,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.0,15.5,5.0,0.0,0.0
2018,7,16,5,15,173.5,16.5,1.95,16.0,28.5,16.22,0.0
2018,7,16,5,30,306.0,27.0,1.9,16.5,52.0,21.36,10.32
2018,7,16,5,45,408.0,35.0,1.85,16.95,93.0,26.08,16.74
2018,7,16,6,0,510.0,43.0,1.8,17.4,134.0,30.56,21.13
2018,7,16,6,15,574.5,48.5,1.8,18.1,182.0,32.67,23.18
2018,7,16,6,30,639.0,54.0,1.8,18.8,230.0,56.34,29.96
2018,7,16,6,45,683.0,58.0,1.75,19.45,281.5,95.26,48.43
2018,7,16,7,0,727.0,62.0,1.7,20.1,333.0,138.97,77.97
2018,7,16,7,15,758.0,65.5,1.7,20.85,385.0,184.63,114.05
2018,7,16,7,30,789.0,69.0,1.7,21.6,437.0,233.52,154.98
2018,7,16,7,45,812.0,71.5,1.7,22.3,488.0,286.74,200.3
2018,7,16,8,0,835.0,74.0,1.7,23.0,539.0,337.62,243.47
2018,7,16,8,15,852.0,76.5,1.75,23.8,587.5,388.05,285.56
2018,7,16,8,30,869.0,79.0,1.8,24.6,636.0,439.51,327.24
2018,7,16,8,45,882.5,81.0,1.8,25.35,681.0,489.69,366.6
2018,7,16,9,0,896.0,83.0,1.8,26.1,726.0,540.13,404.78
2018,7,16,9,15,905.5,84.5,1.9,26.7,766.0,587.92,440.5
2018,7,16,9,30,915.0,86.0,2.0,27.3,806.0,635.16,474.82
2018,7,16,9,45,921.0,88.0,2.05,27.95,840.0,679.86,506.03
2018,7,16,10,0,927.0,90.0,2.1,28.6,874.0,723.33,534.49
2018,7,16,10,15,932.5,91.5,2.15,29.0,902.5,764.56,560.66
2018,7,16,10,30,938.0,93.0,2.2,29.4,931.0,804.15,585.44
2018,7,16,10,45,942.0,94.0,2.3,29.8,952.5,840.26,608.08
2018,7,16,11,0,946.0,95.0,2.4,30.2,974.0,874.3,629.24
2018,7,16,11,15,949.0,95.0,2.5,30.4,988.5,904.31,648.21
2018,7,16,11,30,952.0,95.0,2.6,30.6,1003.0,931.91,665.63
2018,7,16,11,45,953.0,95.0,2.7,30.8,1009.5,955.16,680.29
2018,7,16,12,0,954.0,95.0,2.8,31.0,1016.0,975.69,693.27
2018,7,16,12,15,951.5,97.0,2.85,31.0,1015.0,992.1,703.87
2018,7,16,12,30,949.0,99.0,2.9,31.0,1014.0,1005.55,712.73
2018,7,16,12,45,945.0,100.5,3.0,31.0,1004.5,1014.07,719.01
2018,7,16,13,0,941.0,102.0,3.1,31.0,995.0,1019.53,723.51
2018,7,16,13,15,938.0,101.0,3.15,30.9,979.0,1020.34,725.08
2018,7,16,13,30,935.0,100.0,3.2,30.8,963.0,1018.04,724.85
2018,7,16,13,45,931.0,99.5,3.25,30.7,940.5,1012.2,722.49
2018,7,16,14,0,927.0,99.0,3.3,30.6,918.0,1003.33,718.33
2018,7,16,14,15,921.0,97.5,3.35,30.5,888.5,988.51,710.44
2018,7,16,14,30,915.0,96.0,3.4,30.4,859.0,970.83,700.8
2018,7,16,14,45,907.5,94.5,3.4,30.25,823.5,948.99,688.3
2018,7,16,15,0,900.0,93.0,3.4,30.1,788.0,924.58,674.14
2018,7,16,15,15,889.0,91.0,3.4,30.1,746.5,894.07,655.51
2018,7,16,15,30,878.0,89.0,3.4,30.1,705.0,861.44,635.42
2018,7,16,15,45,864.5,87.0,3.35,29.6,660.0,824.79,613.45
2018,7,16,16,0,851.0,85.0,3.3,29.1,615.0,786.57,590.15
2018,7,16,16,15,833.5,81.5,3.3,28.75,566.0,742.19,562.1
2018,7,16,16,30,816.0,78.0,3.3,28.4,517.0,701.44,536.17
2018,7,16,16,45,792.0,75.0,3.25,28.05,466.0,651.45,502.87
2018,7,16,17,0,768.0,72.0,3.2,27.7,415.0,601.57,468.37
2018,7,16,17,15,735.0,68.0,3.1,27.15,363.0,545.32,427.15
2018,7,16,17,30,702.0,64.0,3.0,26.6,311.0,490.48,385.63
2018,7,16,17,45,654.5,59.0,2.9,26.05,259.5,428.45,337.08
2018,7,16,18,0,607.0,54.0,2.8,25.5,208.0,372.24,291.22
2018,7,16,18,15,535.5,48.0,2.65,24.7,161.0,305.82,236.11
2018,7,16,18,30,464.0,42.0,2.5,23.9,114.0,245.64,184.47
2018,7,16,18,45,343.5,32.0,2.35,23.1,75.0,170.84,120.21
2018,7,16,19,0,223.0,22.0,2.2,22.3,36.0,100.99,28.98
2018,7,16,19,15,111.5,11.0,2.2,21.85,18.0,38.43,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.15,17.25,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,1.2,17.4,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,1.3,17.9,27.5,15.73,0.0
2018,7,17,5,30,300.0,27.0,1.4,18.4,51.0,21.49,9.99
2018,7,17,5,45,402.5,35.0,1.45,18.85,91.5,26.2,16.65
2018,7,17,6,0,505.0,43.0,1.5,19.3,132.0,30.67,21.02
2018,7,17,6,15,570.0,49.0,1.45,19.95,180.5,33.18,23.42
2018,7,17,6,30,635.0,55.0,1.4,20.6,229.0,55.77,30.08
2018,7,17,6,45,678.5,59.5,1.4,21.2,280.0,94.82,48.19
2018,7,17,7,0,722.0,64.0,1.4,21.8,331.0,138.62,77.37
2018,7,17,7,15,753.0,67.0,1.4,22.6,383.0,183.58,112.41
2018,7,17,7,30,784.0,70.0,1.4,23.4,435.0,231.77,152.31
2018,7,17,7,45,807.0,73.0,1.4,24.2,486.0,280.85,193.9
2018,7,17,8,0,830.0,76.0,1.4,25.0,537.0,336.27,239.95
2018,7,17,8,15,847.0,78.0,1.5,25.6,585.0,386.06,281.4
2018,7,17,8,30,864.0,80.0,1.6,26.2,633.0,436.87,322.59
2018,7,17,8,45,858.0,90.0,1.65,26.85,672.0,484.85,360.28
2018,7,17,9,0,852.0,100.0,1.7,27.5,711.0,531.35,395.55
2018,7,17,9,15,857.5,105.0,1.75,28.05,749.5,578.19,430.08
2018,7,17,9,30,863.0,110.0,1.8,28.6,788.0,624.23,463.0
2018,7,17,9,45,885.0,105.0,1.9,29.1,827.0,670.91,496.14
2018,7,17,10,0,907.0,100.0,2.0,29.6,866.0,717.64,527.98
2018,7,17,10,15,913.5,101.0,2.0,30.0,894.5,758.46,553.39
2018,7,17,10,30,920.0,102.0,2.0,30.4,923.0,797.76,577.47
2018,7,17,10,45,924.0,102.5,2.05,30.8,944.0,832.9,598.96
2018,7,17,11,0,928.0,103.0,2.1,31.2,965.0,866.01,618.99
2018,7,17,11,15,930.5,103.5,2.15,31.45,979.0,895.66,637.07
2018,7,17,11,30,933.0,104.0,2.2,31.7,993.0,922.92,653.6
2018,7,17,11,45,934.0,104.0,2.25,31.9,999.5,945.85,667.52
2018,7,17,12,0,935.0,104.0,2.3,32.1,1006.0,966.12,679.83
2018,7,17,12,15,932.0,106.0,2.35,32.2,1004.5,981.85,689.64
2018,7,17,12,30,929.0,108.0,2.4,32.3,1003.0,994.67,697.77
2018,7,17,12,45,907.5,120.0,2.45,32.35,988.0,996.68,699.42
2018,7,17,13,0,886.0,132.0,2.5,32.4,973.0,995.58,699.35
2018,7,17,13,15,899.0,121.0,2.55,32.35,962.0,1002.02,704.4
2018,7,17,13,30,912.0,110.0,2.6,32.3,951.0,1005.28,707.51
2018,7,17,13,45,907.0,109.0,2.7,32.25,928.0,998.14,704.7
2018,7,17,14,0,902.0,108.0,2.8,32.2,905.0,988.03,700.18
2018,7,17,14,15,895.5,106.5,2.85,32.0,875.0,973.07,692.65
2018,7,17,14,30,889.0,105.0,2.9,31.8,845.0,955.34,683.41
2018,7,17,14,45,880.0,103.5,2.95,31.65,809.5,932.61,670.84
2018,7,17,15,0,871.0,102.0,3.0,31.5,774.0,907.44,656.66
2018,7,17,15,15,859.0,99.5,3.0,31.5,732.5,876.21,637.71
2018,7,17,15,30,847.0,97.0,3.0,31.5,691.0,842.98,617.38
2018,7,17,15,45,832.0,94.5,3.05,30.9,646.0,805.44,595.71
2018,7,17,16,0,817.0,92.0,3.1,30.3,601.0,771.33,576.04
2018,7,17,16,15,797.5,89.5,3.15,29.9,552.5,727.6,548.82
2018,7,17,16,30,778.0,87.0,3.2,29.5,504.0,683.19,520.62
2018,7,17,16,45,752.0,83.0,3.25,29.1,453.0,632.06,486.94
2018,7,17,17,0,726.0,79.0,3.3,28.7,402.0,581.26,451.57
2018,7,17,17,15,690.5,74.5,3.25,28.05,350.5,524.58,410.27
2018,7,17,17,30,655.0,70.0,3.2,27.4,299.0,471.96,370.55
2018,7,17,17,45,605.0,64.5,3.15,26.75,249.0,410.34,322.49
2018,7,17,18,0,555.0,59.0,3.1,26.1,199.0,352.37,275.54
2018,7,17,18,15,481.0,51.5,3.0,25.3,153.0,285.48,220.24
2018,7,17,18,30,407.0,44.0,2.9,24.5,107.0,225.1,168.79
2018,7,17,18,45,291.5,33.5,2.8,23.7,70.0,154.22,107.96
2018,7,17,19,0,176.0,23.0,2.7,22.9,33.0,87.86,20.53
2018,7,17,19,15,88.0,11.5,2.6,22.45,16.5,33.0,0.0
2018,7,17,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.45,21.55,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.0,1.4,17.8,1.0,0.0,0.0
2018,7,18,5,0,17.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,7,18,5,15,82.5,14.5,1.5,18.15,20.0,14.25,0.0
2018,7,18,5,30,148.0,27.0,1.5,18.5,38.0,21.03,9.28
2018,7,18,5,45,188.5,42.0,1.55,18.8,67.5,32.1,21.62
2018,7,18,6,0,229.0,57.0,1.6,19.1,97.0,42.61,31.35
2018,7,18,6,15,288.5,71.5,1.5,19.65,138.5,52.18,39.99
2018,7,18,6,30,348.0,86.0,1.4,20.2,180.0,70.88,47.97
2018,7,18,6,45,513.0,77.5,1.25,20.75,249.5,93.56,53.51
2018,7,18,7,0,678.0,69.0,1.1,21.3,319.0,136.2,77.44
2018,7,18,7,15,710.0,73.0,1.15,22.05,370.0,179.95,111.32
2018,7,18,7,30,742.0,77.0,1.2,22.8,421.0,227.07,150.14
2018,7,18,7,45,766.0,80.5,1.2,23.55,471.0,274.76,190.41
2018,7,18,8,0,790.0,84.0,1.2,24.3,521.0,324.66,232.14
2018,7,18,8,15,808.5,86.0,1.3,24.9,568.5,373.22,272.56
2018,7,18,8,30,827.0,88.0,1.4,25.5,616.0,427.0,315.8
2018,7,18,8,45,831.5,94.5,1.55,26.1,657.5,475.1,353.95
2018,7,18,9,0,836.0,101.0,1.7,26.7,699.0,522.71,390.62
2018,7,18,9,15,755.5,146.0,1.8,27.2,709.5,553.99,413.7
2018,7,18,9,30,675.0,191.0,1.9,27.7,720.0,578.09,430.53
2018,7,18,9,45,613.5,237.5,2.0,28.2,734.5,610.94,452.53
2018,7,18,10,0,552.0,284.0,2.1,28.7,749.0,638.86,470.22
2018,7,18,10,15,546.0,296.5,2.25,28.9,769.5,669.61,491.55
2018,7,18,10,30,540.0,309.0,2.4,29.1,790.0,698.95,511.6
2018,7,18,10,45,518.5,336.0,2.55,29.25,807.0,727.94,530.71
2018,7,18,11,0,497.0,363.0,2.7,29.4,824.0,754.69,548.07
2018,7,18,11,15,609.0,297.5,2.8,29.4,871.0,805.15,585.64
2018,7,18,11,30,721.0,232.0,2.9,29.4,918.0,860.43,625.29
2018,7,18,11,45,809.5,175.5,3.0,29.35,951.0,903.67,653.82
2018,7,18,12,0,898.0,119.0,3.1,29.3,984.0,945.72,681.53
2018,7,18,12,15,901.0,116.5,3.0,29.3,984.0,962.24,691.09
2018,7,18,12,30,904.0,114.0,2.9,29.3,984.0,976.05,699.11
2018,7,18,12,45,906.5,111.0,2.8,29.3,977.0,986.07,704.75
2018,7,18,13,0,909.0,108.0,2.7,29.3,970.0,993.17,708.61
2018,7,18,13,15,898.0,112.0,2.6,29.4,951.5,991.27,706.55
2018,7,18,13,30,887.0,116.0,2.5,29.5,933.0,986.44,702.81
2018,7,18,13,45,882.0,114.5,2.4,29.6,910.0,978.92,697.49
2018,7,18,14,0,877.0,113.0,2.3,29.7,887.0,968.51,690.46
2018,7,18,14,15,871.5,111.0,2.35,29.7,858.0,954.27,682.86
2018,7,18,14,30,866.0,109.0,2.4,29.7,829.0,937.3,673.58
2018,7,18,14,45,860.0,106.0,2.4,29.65,795.0,916.14,661.34
2018,7,18,15,0,854.0,103.0,2.4,29.6,761.0,892.46,647.5
2018,7,18,15,15,842.5,100.5,2.4,29.6,720.5,862.06,629.11
2018,7,18,15,30,831.0,98.0,2.4,29.6,680.0,829.67,609.35
2018,7,18,15,45,817.5,94.0,2.5,29.2,635.0,792.16,587.6
2018,7,18,16,0,804.0,90.0,2.6,28.8,590.0,757.95,567.71
2018,7,18,16,15,783.5,87.0,2.65,28.35,541.5,713.3,539.93
2018,7,18,16,30,763.0,84.0,2.7,27.9,493.0,668.06,511.19
2018,7,18,16,45,736.5,81.0,2.8,27.45,443.0,618.29,478.66
2018,7,18,17,0,710.0,78.0,2.9,27.0,393.0,568.91,444.35
2018,7,18,17,15,674.5,73.5,2.85,26.35,342.5,515.0,404.81
2018,7,18,17,30,639.0,69.0,2.8,25.7,292.0,460.94,363.85
2018,7,18,17,45,588.5,63.5,2.8,25.1,242.5,399.8,315.92
2018,7,18,18,0,538.0,58.0,2.8,24.5,193.0,342.39,269.17
2018,7,18,18,15,465.0,50.5,2.7,23.85,148.0,276.82,214.49
2018,7,18,18,30,392.0,43.0,2.6,23.2,103.0,217.71,163.76
2018,7,18,18,45,280.0,32.0,2.45,22.55,67.0,148.43,103.8
2018,7,18,19,0,168.0,21.0,2.3,21.9,31.0,82.42,14.38
2018,7,18,19,15,84.0,10.5,2.15,21.65,15.5,30.94,0.0
2018,7,18,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,1.8,17.85,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,19,5,15,54.5,15.0,1.55,18.25,19.0,14.74,0.0
2018,7,19,5,30,104.0,28.0,1.4,18.6,36.0,23.3,10.4
2018,7,19,5,45,177.5,45.5,1.25,19.0,71.0,37.1,25.77
2018,7,19,6,0,251.0,63.0,1.1,19.4,106.0,47.59,35.59
2018,7,19,6,15,309.5,76.5,1.05,19.9,147.5,56.25,43.47
2018,7,19,6,30,368.0,90.0,1.0,20.4,189.0,73.6,50.32
2018,7,19,6,45,405.5,102.5,1.0,20.95,233.5,106.38,68.01
2018,7,19,7,0,443.0,115.0,1.0,21.5,278.0,143.1,92.85
2018,7,19,7,15,436.5,133.0,1.0,22.1,313.5,180.87,122.96
2018,7,19,7,30,430.0,151.0,1.0,22.7,349.0,218.22,153.84
2018,7,19,7,45,426.0,172.0,1.0,23.25,387.5,258.27,186.82
2018,7,19,8,0,422.0,193.0,1.0,23.8,426.0,298.01,219.02
2018,7,19,8,15,524.0,179.5,1.1,24.4,495.5,346.82,256.17
2018,7,19,8,30,626.0,166.0,1.2,25.0,565.0,403.87,299.73
2018,7,19,8,45,662.0,164.5,1.25,25.6,613.5,450.64,335.59
2018,7,19,9,0,698.0,163.0,1.3,26.2,662.0,500.17,372.7
2018,7,19,9,15,720.5,162.0,1.35,26.7,702.5,545.08,405.78
2018,7,19,9,30,743.0,161.0,1.4,27.2,743.0,593.38,440.37
2018,7,19,9,45,764.5,157.5,1.5,27.75,779.5,636.62,471.0
2018,7,19,10,0,786.0,154.0,1.6,28.3,816.0,680.24,501.27
2018,7,19,10,15,794.5,155.5,1.7,28.65,844.0,719.2,527.99
2018,7,19,10,30,803.0,157.0,1.8,29.0,872.0,757.1,552.57
2018,7,19,10,45,810.0,157.5,1.85,29.35,893.5,791.64,574.14
2018,7,19,11,0,817.0,158.0,1.9,29.7,915.0,824.66,594.57
2018,7,19,11,15,821.0,158.0,2.0,29.85,929.0,852.99,612.77
2018,7,19,11,30,825.0,158.0,2.1,30.0,943.0,879.34,629.71
2018,7,19,11,45,828.0,158.0,2.15,30.15,950.5,902.68,644.29
2018,7,19,12,0,831.0,158.0,2.2,30.3,958.0,923.78,657.47
2018,7,19,12,15,831.0,157.5,2.25,30.3,957.0,939.2,667.51
2018,7,19,12,30,831.0,157.0,2.3,30.3,956.0,952.05,676.06
2018,7,19,12,45,828.5,157.0,2.4,30.35,947.5,960.36,682.18
2018,7,19,13,0,826.0,157.0,2.5,30.4,939.0,965.92,686.7
2018,7,19,13,15,822.5,155.5,2.5,30.35,923.5,966.21,687.36
2018,7,19,13,30,819.0,154.0,2.5,30.3,908.0,963.69,686.41
2018,7,19,13,45,814.0,152.0,2.55,30.25,885.5,956.41,683.01
2018,7,19,14,0,809.0,150.0,2.6,30.2,863.0,946.39,677.98
2018,7,19,14,15,801.5,147.5,2.6,30.0,834.0,930.79,669.43
2018,7,19,14,30,794.0,145.0,2.6,29.8,805.0,912.66,659.34
2018,7,19,14,45,784.0,142.0,2.65,29.65,770.0,889.25,646.09
2018,7,19,15,0,774.0,139.0,2.7,29.5,735.0,863.64,631.36
2018,7,19,15,15,760.0,136.0,2.7,29.5,695.0,832.42,612.1
2018,7,19,15,30,746.0,133.0,2.7,29.5,655.0,799.49,591.61
2018,7,19,15,45,729.0,129.0,2.7,29.0,611.0,764.4,570.63
2018,7,19,16,0,712.0,125.0,2.7,28.5,567.0,725.37,546.62
2018,7,19,16,15,690.5,120.5,2.7,28.15,520.0,681.41,518.44
2018,7,19,16,30,669.0,116.0,2.7,27.8,473.0,637.13,489.32
2018,7,19,16,45,640.5,110.0,2.7,27.4,424.0,586.16,453.84
2018,7,19,17,0,612.0,104.0,2.7,27.0,375.0,535.89,417.92
2018,7,19,17,15,574.0,97.0,2.65,26.5,325.5,479.61,376.37
2018,7,19,17,30,536.0,90.0,2.6,26.0,276.0,425.39,335.1
2018,7,19,17,45,485.0,81.0,2.55,25.45,228.0,364.39,287.29
2018,7,19,18,0,434.0,72.0,2.5,24.9,180.0,304.87,239.14
2018,7,19,18,15,364.5,60.5,2.35,24.25,137.0,241.81,186.89
2018,7,19,18,30,295.0,49.0,2.2,23.6,94.0,185.29,138.9
2018,7,19,18,45,204.5,35.0,2.05,22.95,60.5,125.42,87.01
2018,7,19,19,0,114.0,21.0,1.9,22.3,27.0,66.28,6.09
2018,7,19,19,15,57.0,10.5,1.8,22.0,13.5,24.24,0.0
2018,7,19,19,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.35,17.8,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.4,17.9,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.0,1.45,18.35,19.0,13.76,0.0
2018,7,20,5,30,132.0,26.0,1.5,18.8,36.0,20.3,7.82
2018,7,20,5,45,213.0,40.5,1.6,19.25,70.5,31.01,20.55
2018,7,20,6,0,294.0,55.0,1.7,19.7,105.0,41.18,29.99
2018,7,20,6,15,357.5,67.0,1.75,20.35,148.5,48.86,36.97
2018,7,20,6,30,421.0,79.0,1.8,21.0,192.0,65.02,42.96
2018,7,20,6,45,468.0,88.5,1.85,21.6,239.0,98.44,59.49
2018,7,20,7,0,515.0,98.0,1.9,22.2,286.0,135.91,84.05
2018,7,20,7,15,551.5,105.0,1.95,22.85,334.5,174.88,113.52
2018,7,20,7,30,588.0,112.0,2.0,23.5,383.0,217.71,148.03
2018,7,20,7,45,615.5,118.5,2.0,24.1,431.0,261.42,184.38
2018,7,20,8,0,643.0,125.0,2.0,24.7,479.0,307.81,222.8
2018,7,20,8,15,665.0,129.5,2.05,25.35,525.0,352.93,259.9
2018,7,20,8,30,687.0,134.0,2.1,26.0,571.0,399.81,297.55
2018,7,20,8,45,634.0,163.5,2.1,26.6,589.0,435.64,326.04
2018,7,20,9,0,581.0,193.0,2.1,27.2,607.0,466.16,349.24
2018,7,20,9,15,673.0,166.5,2.1,27.7,672.5,521.57,390.73
2018,7,20,9,30,765.0,140.0,2.1,28.2,738.0,586.3,437.97
2018,7,20,9,45,785.5,136.5,2.1,28.65,774.5,629.78,468.7
2018,7,20,10,0,806.0,133.0,2.1,29.1,811.0,673.5,498.97
2018,7,20,10,15,814.5,133.5,2.15,29.4,838.5,713.42,525.81
2018,7,20,10,30,823.0,134.0,2.2,29.7,866.0,750.52,549.55
2018,7,20,10,45,829.5,134.5,2.25,30.0,887.5,784.7,571.16
2018,7,20,11,0,836.0,135.0,2.3,30.3,909.0,817.24,591.54
2018,7,20,11,15,840.0,135.5,2.3,30.45,923.5,845.87,609.24
2018,7,20,11,30,844.0,136.0,2.3,30.6,938.0,872.46,625.56
2018,7,20,11,45,847.0,135.5,2.35,30.75,945.0,895.04,639.68
2018,7,20,12,0,850.0,135.0,2.4,30.9,952.0,915.31,652.37
2018,7,20,12,15,853.5,132.5,2.45,30.9,952.5,931.7,663.05
2018,7,20,12,30,857.0,130.0,2.5,30.9,953.0,945.56,672.23
2018,7,20,12,45,859.5,126.5,2.6,30.9,946.0,954.82,679.03
2018,7,20,13,0,862.0,123.0,2.7,30.9,939.0,961.3,684.2
2018,7,20,13,15,859.0,122.0,2.75,30.75,923.5,962.11,685.88
2018,7,20,13,30,856.0,121.0,2.8,30.6,908.0,960.05,685.9
2018,7,20,13,45,851.0,120.0,2.85,30.5,886.0,953.21,682.83
2018,7,20,14,0,846.0,119.0,2.9,30.4,864.0,943.59,678.09
2018,7,20,14,15,839.5,117.0,2.9,30.15,835.0,928.75,670.11
2018,7,20,14,30,833.0,115.0,2.9,29.9,806.0,911.3,660.52
2018,7,20,14,45,823.5,113.0,2.95,29.7,771.5,888.56,647.69
2018,7,20,15,0,814.0,111.0,3.0,29.5,737.0,863.53,633.33
2018,7,20,15,15,802.0,108.0,3.0,29.5,697.0,838.26,617.94
2018,7,20,15,30,790.0,105.0,3.0,29.5,657.0,805.91,597.71
2018,7,20,15,45,774.5,102.0,3.0,28.85,613.0,768.95,575.72
2018,7,20,16,0,759.0,99.0,3.0,28.2,569.0,730.7,552.49
2018,7,20,16,15,738.5,95.5,3.0,27.75,522.0,686.96,524.53
2018,7,20,16,30,718.0,92.0,3.0,27.3,475.0,642.72,495.71
