Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,16,45,691.0,88.0,2.95,26.9,426.0,595.27,463.43
2018,7,20,17,0,664.0,84.0,2.9,26.5,377.0,546.36,428.09
2018,7,20,17,15,627.5,79.0,2.85,26.0,327.5,491.24,387.17
2018,7,20,17,30,591.0,74.0,2.8,25.5,278.0,438.04,346.4
2018,7,20,17,45,540.0,67.5,2.7,25.0,230.0,377.63,298.57
2018,7,20,18,0,489.0,61.0,2.6,24.5,182.0,321.03,252.2
2018,7,20,18,15,416.5,52.5,2.5,24.05,139.0,256.9,198.6
2018,7,20,18,30,344.0,44.0,2.4,23.6,96.0,199.22,149.17
2018,7,20,18,45,241.0,32.5,2.35,23.1,62.0,134.23,92.59
2018,7,20,19,0,138.0,21.0,2.3,22.6,28.0,72.84,1.19
2018,7,20,19,15,69.0,10.5,2.2,22.35,14.0,27.08,0.0
2018,7,20,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.8,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.2,17.65,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,14.0,1.25,18.15,20.0,13.76,0.0
2018,7,21,5,30,164.0,26.0,1.3,18.6,38.0,20.36,7.29
2018,7,21,5,45,257.0,38.0,1.35,19.0,73.5,29.03,18.86
2018,7,21,6,0,350.0,50.0,1.4,19.4,109.0,37.55,26.88
2018,7,21,6,15,418.5,59.5,1.4,19.95,153.5,42.66,31.64
2018,7,21,6,30,487.0,69.0,1.4,20.5,198.0,56.21,35.68
2018,7,21,6,45,536.0,75.0,1.45,21.0,246.0,89.5,50.24
2018,7,21,7,0,585.0,81.0,1.5,21.5,294.0,128.06,75.0
2018,7,21,7,15,620.5,86.5,1.5,22.15,343.5,169.14,106.25
2018,7,21,7,30,656.0,92.0,1.5,22.8,393.0,213.93,142.68
2018,7,21,7,45,627.5,112.5,1.5,23.4,427.5,258.18,181.48
2018,7,21,8,0,599.0,133.0,1.5,24.0,462.0,299.71,217.37
2018,7,21,8,15,654.5,128.0,1.55,24.55,517.5,346.56,255.15
2018,7,21,8,30,710.0,123.0,1.6,25.1,573.0,398.5,296.37
2018,7,21,8,45,748.0,117.5,1.6,25.7,622.0,449.29,335.88
2018,7,21,9,0,786.0,112.0,1.6,26.3,671.0,499.74,374.22
2018,7,21,9,15,794.5,116.0,1.65,26.75,709.0,544.9,408.02
2018,7,21,9,30,803.0,120.0,1.7,27.2,747.0,589.68,440.62
2018,7,21,9,45,807.5,125.0,1.8,27.7,779.5,632.24,470.96
2018,7,21,10,0,812.0,130.0,1.9,28.2,812.0,675.45,500.96
2018,7,21,10,15,820.0,131.5,2.0,28.5,840.0,714.52,527.53
2018,7,21,10,30,828.0,133.0,2.1,28.8,868.0,752.38,552.15
2018,7,21,10,45,835.0,132.5,2.2,29.05,889.5,786.24,574.02
2018,7,21,11,0,842.0,132.0,2.3,29.3,911.0,818.46,594.73
2018,7,21,11,15,846.5,132.0,2.45,29.35,925.5,847.24,613.97
2018,7,21,11,30,851.0,132.0,2.6,29.4,940.0,873.97,631.89
2018,7,21,11,45,854.0,132.0,2.7,29.45,947.5,897.19,647.19
2018,7,21,12,0,857.0,132.0,2.8,29.5,955.0,918.07,661.03
2018,7,21,12,15,861.5,128.5,2.9,29.45,955.5,934.54,672.37
2018,7,21,12,30,866.0,125.0,3.0,29.4,956.0,948.45,682.18
2018,7,21,12,45,870.5,121.0,3.05,29.3,950.0,959.19,689.82
2018,7,21,13,0,875.0,117.0,3.1,29.2,944.0,967.13,695.79
2018,7,21,13,15,872.5,116.0,3.1,29.05,929.0,968.43,697.39
2018,7,21,13,30,870.0,115.0,3.1,28.9,914.0,966.81,697.27
2018,7,21,13,45,866.0,113.5,3.1,28.8,892.0,960.34,694.0
2018,7,21,14,0,862.0,112.0,3.1,28.7,870.0,951.0,689.02
2018,7,21,14,15,856.0,109.5,3.1,28.5,841.0,935.9,680.66
2018,7,21,14,30,850.0,107.0,3.1,28.3,812.0,918.1,670.62
2018,7,21,14,45,841.5,105.5,3.1,28.1,778.0,896.48,658.09
2018,7,21,15,0,833.0,104.0,3.1,27.9,744.0,872.49,644.0
2018,7,21,15,15,821.0,102.0,3.1,27.9,704.0,842.65,625.43
2018,7,21,15,30,809.0,100.0,3.1,27.9,664.0,810.91,605.53
2018,7,21,15,45,794.5,97.0,3.05,27.4,620.0,779.25,586.44
2018,7,21,16,0,780.0,94.0,3.0,26.9,576.0,741.17,562.67
2018,7,21,16,15,762.5,90.0,3.0,26.55,529.0,698.46,535.2
2018,7,21,16,30,745.0,86.0,3.0,26.2,482.0,655.0,506.72
2018,7,21,16,45,720.0,82.0,2.95,25.85,433.0,605.8,473.28
2018,7,21,17,0,695.0,78.0,2.9,25.5,384.0,556.9,438.03
2018,7,21,17,15,660.0,73.5,2.85,25.0,334.0,503.99,398.59
2018,7,21,17,30,625.0,69.0,2.8,24.5,284.0,450.88,357.75
2018,7,21,17,45,576.5,63.0,2.75,24.0,235.5,390.91,310.14
2018,7,21,18,0,528.0,57.0,2.7,23.5,187.0,334.53,263.69
2018,7,21,18,15,455.0,49.0,2.65,23.0,142.5,269.06,208.72
2018,7,21,18,30,382.0,41.0,2.6,22.5,98.0,210.15,157.82
2018,7,21,18,45,271.5,31.0,2.5,21.95,63.5,143.43,98.89
2018,7,21,19,0,161.0,21.0,2.4,21.4,29.0,79.03,0.0
2018,7,21,19,15,80.5,10.5,2.35,21.1,14.5,29.77,0.0
2018,7,21,19,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.25,20.45,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.85,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,7,22,5,15,106.5,13.5,1.25,18.25,20.5,13.27,0.0
2018,7,22,5,30,201.0,25.0,1.2,18.6,39.0,19.58,6.13
2018,7,22,5,45,301.5,36.0,1.2,18.9,76.0,27.8,17.78
2018,7,22,6,0,402.0,47.0,1.2,19.2,113.0,34.89,24.6
2018,7,22,6,15,470.5,54.5,1.2,19.7,158.5,38.37,27.94
2018,7,22,6,30,539.0,62.0,1.2,20.2,204.0,49.77,30.66
2018,7,22,6,45,586.5,67.5,1.2,20.75,253.0,85.14,45.33
2018,7,22,7,0,634.0,73.0,1.2,21.3,302.0,125.59,71.05
2018,7,22,7,15,668.0,77.0,1.2,21.85,352.0,167.61,103.02
2018,7,22,7,30,702.0,81.0,1.2,22.4,402.0,216.14,142.64
2018,7,22,7,45,727.5,85.0,1.2,23.0,451.5,262.67,181.9
2018,7,22,8,0,753.0,89.0,1.2,23.6,501.0,311.59,222.96
2018,7,22,8,15,773.0,91.0,1.25,24.25,548.0,358.95,262.37
2018,7,22,8,30,793.0,93.0,1.3,24.9,595.0,407.75,301.92
2018,7,22,8,45,808.5,95.5,1.3,25.55,639.0,459.91,342.52
2018,7,22,9,0,824.0,98.0,1.3,26.2,683.0,508.66,379.38
2018,7,22,9,15,834.0,100.0,1.35,26.75,721.5,554.25,413.27
2018,7,22,9,30,844.0,102.0,1.4,27.3,760.0,599.45,445.89
2018,7,22,9,45,852.0,104.0,1.45,27.85,793.5,642.79,476.31
2018,7,22,10,0,860.0,106.0,1.5,28.4,827.0,685.19,505.3
2018,7,22,10,15,867.0,107.0,1.65,28.7,855.0,724.83,531.53
2018,7,22,10,30,874.0,108.0,1.8,29.0,883.0,763.08,556.59
2018,7,22,10,45,879.5,108.5,1.9,29.35,904.5,798.11,578.85
2018,7,22,11,0,885.0,109.0,2.0,29.7,926.0,831.3,599.79
2018,7,22,11,15,888.0,109.5,2.1,29.85,940.5,860.39,618.47
2018,7,22,11,30,891.0,110.0,2.2,30.0,955.0,887.23,635.7
2018,7,22,11,45,893.0,110.5,2.3,30.1,962.5,910.82,650.99
2018,7,22,12,0,895.0,111.0,2.4,30.2,970.0,931.89,664.74
2018,7,22,12,15,896.0,110.0,2.5,30.2,969.5,947.98,675.65
2018,7,22,12,30,897.0,109.0,2.6,30.2,969.0,961.32,684.95
2018,7,22,12,45,896.5,108.0,2.7,30.15,961.0,970.41,691.79
2018,7,22,13,0,896.0,107.0,2.8,30.1,953.0,976.59,696.92
2018,7,22,13,15,893.0,106.0,2.85,29.95,937.5,977.38,698.61
2018,7,22,13,30,890.0,105.0,2.9,29.8,922.0,975.2,698.56
2018,7,22,13,45,885.5,104.0,2.95,29.7,899.5,968.6,695.66
2018,7,22,14,0,881.0,103.0,3.0,29.6,877.0,959.1,691.01
2018,7,22,14,15,874.5,101.5,3.05,29.4,848.0,944.31,683.31
2018,7,22,14,30,868.0,100.0,3.1,29.2,819.0,926.8,673.89
2018,7,22,14,45,859.5,98.0,3.15,29.0,784.0,904.28,661.2
2018,7,22,15,0,851.0,96.0,3.2,28.8,749.0,879.33,646.88
2018,7,22,15,15,839.5,94.5,3.2,28.8,709.0,850.01,628.74
2018,7,22,15,30,828.0,93.0,3.2,28.8,669.0,818.72,609.22
2018,7,22,15,45,813.5,90.0,3.35,28.3,624.5,781.5,587.4
2018,7,22,16,0,799.0,87.0,3.5,27.8,580.0,747.6,567.47
2018,7,22,16,15,780.5,84.0,3.55,27.35,532.5,704.61,540.12
2018,7,22,16,30,762.0,81.0,3.6,26.9,485.0,660.91,511.75
2018,7,22,16,45,736.5,77.5,3.65,26.5,435.5,611.29,478.29
2018,7,22,17,0,711.0,74.0,3.7,26.1,386.0,562.0,443.1
2018,7,22,17,15,676.5,69.5,3.7,25.5,335.5,506.62,401.87
2018,7,22,17,30,642.0,65.0,3.7,24.9,285.0,454.99,362.04
2018,7,22,17,45,593.0,59.5,3.75,24.35,236.0,394.65,313.94
2018,7,22,18,0,544.0,54.0,3.8,23.8,187.0,337.94,266.99
2018,7,22,18,15,471.5,47.0,3.7,23.25,142.5,273.24,212.18
2018,7,22,18,30,399.0,40.0,3.6,22.7,98.0,215.02,161.43
2018,7,22,18,45,286.0,29.5,3.5,22.15,63.0,146.34,100.21
2018,7,22,19,0,173.0,19.0,3.4,21.6,28.0,79.62,0.0
2018,7,22,19,15,86.5,9.5,3.35,21.25,14.0,30.11,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.6,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,19.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.1,17.7,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.1,17.8,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.5,2.1,18.25,21.5,13.27,0.0
2018,7,23,5,30,255.0,24.0,2.1,18.7,41.0,19.31,5.17
2018,7,23,5,45,360.0,32.5,2.1,19.15,79.0,24.59,14.99
2018,7,23,6,0,465.0,41.0,2.1,19.6,117.0,29.57,19.92
2018,7,23,6,15,532.0,47.0,2.1,20.3,163.5,32.11,22.39
2018,7,23,6,30,599.0,53.0,2.1,21.0,210.0,41.8,24.32
2018,7,23,6,45,644.0,58.0,2.1,21.75,260.5,82.51,41.52
2018,7,23,7,0,689.0,63.0,2.1,22.5,311.0,124.91,68.07
2018,7,23,7,15,720.5,67.0,2.1,23.2,362.0,169.06,101.65
2018,7,23,7,30,752.0,71.0,2.1,23.9,413.0,216.52,140.65
2018,7,23,7,45,775.0,74.0,2.1,24.65,463.0,264.04,181.08
2018,7,23,8,0,798.0,77.0,2.1,25.4,513.0,313.67,223.12
2018,7,23,8,15,814.5,80.5,2.1,26.1,560.5,367.46,267.7
2018,7,23,8,30,831.0,84.0,2.1,26.8,608.0,418.0,308.69
2018,7,23,8,45,843.0,87.0,2.1,27.5,652.0,466.84,347.24
2018,7,23,9,0,855.0,90.0,2.1,28.2,696.0,515.86,384.63
2018,7,23,9,15,867.0,90.5,2.05,28.8,735.5,562.6,419.17
2018,7,23,9,30,879.0,91.0,2.0,29.4,775.0,609.07,452.35
2018,7,23,9,45,888.5,91.5,2.0,29.95,809.5,653.46,483.36
2018,7,23,10,0,898.0,92.0,2.0,30.5,844.0,696.95,512.43
2018,7,23,10,15,903.5,94.0,2.05,30.85,872.5,737.87,538.48
2018,7,23,10,30,909.0,96.0,2.1,31.2,901.0,777.2,563.19
2018,7,23,10,45,913.5,96.0,2.15,31.5,922.0,812.13,584.9
2018,7,23,11,0,918.0,96.0,2.2,31.8,943.0,845.05,605.18
2018,7,23,11,15,920.5,97.0,2.3,31.9,957.5,875.1,624.4
2018,7,23,11,30,923.0,98.0,2.4,32.0,972.0,902.77,642.11
2018,7,23,11,45,924.5,97.5,2.5,32.15,978.5,925.61,656.63
2018,7,23,12,0,926.0,97.0,2.6,32.3,985.0,945.81,669.54
2018,7,23,12,15,921.0,100.5,2.7,32.25,983.0,961.13,680.0
2018,7,23,12,30,916.0,104.0,2.8,32.2,981.0,973.53,688.74
2018,7,23,12,45,831.0,162.5,2.95,32.2,953.0,965.34,684.81
2018,7,23,13,0,746.0,221.0,3.1,32.2,925.0,953.54,678.76
2018,7,23,13,15,663.0,272.0,3.2,32.0,890.0,930.41,665.06
2018,7,23,13,30,580.0,323.0,3.3,31.8,855.0,904.2,647.05
2018,7,23,13,45,564.0,318.5,3.4,31.65,825.0,885.54,636.42
2018,7,23,14,0,548.0,314.0,3.5,31.5,795.0,864.93,624.37
2018,7,23,14,15,547.5,299.0,3.55,31.1,765.5,846.34,614.54
2018,7,23,14,30,547.0,284.0,3.6,30.7,736.0,825.64,603.21
2018,7,23,14,45,495.0,286.0,3.7,30.25,681.5,773.31,569.27
2018,7,23,15,0,443.0,288.0,3.8,29.8,627.0,721.1,534.88
2018,7,23,15,15,429.5,274.0,3.8,29.8,588.0,686.49,512.06
2018,7,23,15,30,416.0,260.0,3.8,29.8,549.0,650.97,488.26
2018,7,23,15,45,323.5,262.5,3.9,28.8,478.0,558.39,423.51
2018,7,23,16,0,231.0,265.0,4.0,27.8,407.0,470.53,360.21
2018,7,23,16,15,165.5,244.0,4.05,27.3,341.5,391.49,301.76
2018,7,23,16,30,100.0,223.0,4.1,26.8,276.0,308.1,238.53
2018,7,23,16,45,72.0,188.0,4.15,26.35,224.0,247.64,192.55
2018,7,23,17,0,44.0,153.0,4.2,25.9,172.0,188.92,146.86
2018,7,23,17,15,37.0,127.5,4.15,25.4,142.0,155.87,121.18
2018,7,23,17,30,30.0,102.0,4.1,24.9,112.0,123.14,95.21
2018,7,23,17,45,15.0,56.0,4.1,24.35,61.0,63.87,47.05
2018,7,23,18,0,0.0,10.0,4.1,23.8,10.0,9.64,2.31
2018,7,23,18,15,0.0,8.0,3.95,23.35,8.0,7.71,0.68
2018,7,23,18,30,0.0,6.0,3.8,22.9,6.0,5.78,0.0
2018,7,23,18,45,0.0,4.5,3.7,22.4,4.5,4.33,0.0
2018,7,23,19,0,0.0,3.0,3.6,21.9,3.0,2.89,0.0
2018,7,23,19,15,0.0,1.5,3.5,21.65,1.5,1.47,0.0
2018,7,23,19,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.3,21.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.9,19.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.95,18.5,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.0,18.7,2.0,0.0,0.0
2018,7,24,5,15,122.0,13.0,2.1,19.1,20.5,12.78,0.0
2018,7,24,5,30,230.0,24.0,2.2,19.5,39.0,19.47,4.27
2018,7,24,5,45,338.0,33.5,2.25,19.9,77.0,25.68,15.77
2018,7,24,6,0,446.0,43.0,2.3,20.3,115.0,31.49,21.49
2018,7,24,6,15,517.5,49.5,2.3,20.9,162.0,34.32,24.23
2018,7,24,6,30,589.0,56.0,2.3,21.5,209.0,42.68,31.6
2018,7,24,6,45,638.0,60.5,2.3,22.15,260.0,79.7,39.78
2018,7,24,7,0,687.0,65.0,2.3,22.8,311.0,124.91,68.22
2018,7,24,7,15,721.0,68.5,2.45,23.6,362.5,168.9,101.34
2018,7,24,7,30,755.0,72.0,2.6,24.4,414.0,216.47,140.24
2018,7,24,7,45,754.0,81.5,2.7,25.25,457.5,263.59,181.07
2018,7,24,8,0,753.0,91.0,2.8,26.1,501.0,310.48,221.44
2018,7,24,8,15,798.0,85.5,2.9,26.7,556.0,360.24,262.77
2018,7,24,8,30,843.0,80.0,3.0,27.3,611.0,417.9,309.36
2018,7,24,8,45,857.0,82.0,3.1,27.85,655.5,467.35,349.16
2018,7,24,9,0,871.0,84.0,3.2,28.4,700.0,517.15,388.1
2018,7,24,9,15,878.0,87.5,3.3,28.9,739.0,564.58,424.27
2018,7,24,9,30,885.0,91.0,3.4,29.4,778.0,611.31,458.93
2018,7,24,9,45,889.0,94.5,3.45,29.9,811.5,655.24,490.52
2018,7,24,10,0,893.0,98.0,3.5,30.4,845.0,697.85,520.19
2018,7,24,10,15,899.5,99.0,3.6,30.8,873.5,738.44,546.73
2018,7,24,10,30,906.0,100.0,3.7,31.2,902.0,777.52,571.98
2018,7,24,10,45,911.0,100.5,3.8,31.6,923.5,813.27,594.78
2018,7,24,11,0,916.0,101.0,3.9,32.0,945.0,847.06,616.12
2018,7,24,11,15,919.0,101.5,3.95,32.15,959.5,877.07,635.24
2018,7,24,11,30,922.0,102.0,4.0,32.3,974.0,904.72,652.78
2018,7,24,11,45,923.5,101.5,4.1,32.45,980.5,927.6,667.45
2018,7,24,12,0,925.0,101.0,4.2,32.6,987.0,947.84,680.45
2018,7,24,12,15,924.0,101.5,4.25,32.6,986.0,964.0,691.04
2018,7,24,12,30,923.0,102.0,4.3,32.6,985.0,977.27,699.87
2018,7,24,12,45,920.5,102.5,4.35,32.6,976.5,986.19,705.99
2018,7,24,13,0,918.0,103.0,4.4,32.6,968.0,992.09,710.32
2018,7,24,13,15,915.0,102.5,4.45,32.55,952.5,993.47,711.99
2018,7,24,13,30,912.0,102.0,4.5,32.5,937.0,991.79,711.84
2018,7,24,13,45,907.5,101.0,4.55,32.4,914.0,985.11,708.71
2018,7,24,14,0,903.0,100.0,4.6,32.3,891.0,975.45,703.77
2018,7,24,14,15,897.0,98.5,4.65,32.2,862.0,960.9,695.73
2018,7,24,14,30,891.0,97.0,4.7,32.1,833.0,943.54,685.91
2018,7,24,14,45,883.0,95.5,4.7,31.95,798.0,921.62,673.07
2018,7,24,15,0,875.0,94.0,4.7,31.8,763.0,897.19,658.57
2018,7,24,15,15,863.5,92.0,4.7,31.8,722.0,866.75,639.6
2018,7,24,15,30,852.0,90.0,4.7,31.8,681.0,834.27,619.18
2018,7,24,15,45,838.0,87.5,4.7,31.3,636.0,797.31,596.78
2018,7,24,16,0,824.0,85.0,4.7,30.8,591.0,758.84,573.04
2018,7,24,16,15,806.0,82.0,4.7,30.4,542.5,720.08,548.49
2018,7,24,16,30,788.0,79.0,4.7,30.0,494.0,675.82,519.57
2018,7,24,16,45,763.0,75.5,4.65,29.6,443.5,625.56,485.53
2018,7,24,17,0,738.0,72.0,4.6,29.2,393.0,575.54,449.83
2018,7,24,17,15,704.0,68.0,4.45,28.6,342.0,519.94,408.35
2018,7,24,17,30,670.0,64.0,4.3,28.0,291.0,465.89,366.79
2018,7,24,17,45,621.5,58.5,4.15,27.4,241.0,406.71,319.73
2018,7,24,18,0,573.0,53.0,4.0,26.8,191.0,349.02,272.23
2018,7,24,18,15,499.5,45.5,3.7,26.1,145.0,282.09,216.12
2018,7,24,18,30,426.0,38.0,3.4,25.4,99.0,221.82,164.04
2018,7,24,18,45,300.0,28.0,3.15,24.7,62.5,148.51,98.79
2018,7,24,19,0,174.0,18.0,2.9,24.0,26.0,77.47,0.0
2018,7,24,19,15,87.0,9.0,2.8,23.65,13.0,29.47,0.0
2018,7,24,19,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.3,21.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,25,5,15,134.0,11.0,2.1,19.5,19.5,10.81,0.0
2018,7,25,5,30,268.0,22.0,2.2,20.0,39.0,17.58,2.27
2018,7,25,5,45,387.0,30.0,2.3,20.5,78.5,22.51,13.03
2018,7,25,6,0,506.0,38.0,2.4,21.0,118.0,27.17,17.69
2018,7,25,6,15,573.5,43.5,2.45,21.7,166.0,32.16,22.27
2018,7,25,6,30,641.0,49.0,2.5,22.4,214.0,38.94,28.23
2018,7,25,6,45,685.0,53.5,2.5,23.05,265.5,77.95,37.2
2018,7,25,7,0,729.0,58.0,2.5,23.7,317.0,121.78,63.86
2018,7,25,7,15,723.5,69.5,2.7,24.5,361.0,168.61,100.62
2018,7,25,7,30,718.0,81.0,2.9,25.3,405.0,215.11,139.95
2018,7,25,7,45,777.0,75.0,3.1,26.15,464.0,262.32,178.79
2018,7,25,8,0,836.0,69.0,3.3,27.0,523.0,319.64,226.02
2018,7,25,8,15,852.5,71.0,3.45,27.7,571.0,369.72,268.38
2018,7,25,8,30,869.0,73.0,3.6,28.4,619.0,420.77,310.53
2018,7,25,8,45,834.0,94.5,3.75,29.15,649.5,466.51,347.54
2018,7,25,9,0,799.0,116.0,3.9,29.9,680.0,504.73,377.59
2018,7,25,9,15,841.5,106.0,4.0,30.4,730.5,559.81,419.38
2018,7,25,9,30,884.0,96.0,4.1,30.9,781.0,613.92,459.6
2018,7,25,9,45,889.0,99.5,4.25,31.4,815.0,658.51,491.9
2018,7,25,10,0,894.0,103.0,4.4,31.9,849.0,701.86,522.6
2018,7,25,10,15,891.0,110.0,4.4,32.15,875.0,741.3,548.45
2018,7,25,10,30,888.0,117.0,4.4,32.4,901.0,778.58,572.53
2018,7,25,10,45,897.5,115.0,4.45,32.65,924.5,815.07,596.05
2018,7,25,11,0,907.0,113.0,4.5,32.9,948.0,849.9,618.29
2018,7,25,11,15,923.0,105.0,4.55,32.95,966.0,882.71,639.57
2018,7,25,11,30,939.0,97.0,4.6,33.0,984.0,913.71,659.6
2018,7,25,11,45,939.0,98.0,4.65,33.1,990.5,937.09,674.47
2018,7,25,12,0,939.0,99.0,4.7,33.2,997.0,957.73,687.62
2018,7,25,12,15,938.5,99.5,4.75,33.15,996.5,974.59,698.85
2018,7,25,12,30,938.0,100.0,4.8,33.1,996.0,988.54,708.4
2018,7,25,12,45,936.0,100.0,4.85,33.05,987.5,997.58,714.89
2018,7,25,13,0,934.0,100.0,4.9,33.0,979.0,1003.56,719.55
2018,7,25,13,15,930.5,99.5,4.9,32.85,963.0,1004.5,720.99
2018,7,25,13,30,927.0,99.0,4.9,32.7,947.0,1002.32,720.57
2018,7,25,13,45,922.5,98.5,4.95,32.55,924.0,996.09,718.03
2018,7,25,14,0,918.0,98.0,5.0,32.4,901.0,986.84,713.64
2018,7,25,14,15,885.5,111.5,5.0,32.15,864.5,962.88,699.58
2018,7,25,14,30,853.0,125.0,5.0,31.9,828.0,936.86,684.22
2018,7,25,14,45,854.0,117.0,5.0,31.7,794.5,917.16,672.92
2018,7,25,15,0,855.0,109.0,5.0,31.5,761.0,894.56,659.65
2018,7,25,15,15,859.0,99.0,5.0,31.5,723.5,869.58,644.23
2018,7,25,15,30,863.0,89.0,5.0,31.5,686.0,841.63,626.77
2018,7,25,15,45,848.0,87.0,5.0,30.8,640.5,804.08,604.33
2018,7,25,16,0,833.0,85.0,5.0,30.1,595.0,765.06,580.55
2018,7,25,16,15,807.5,84.0,4.9,29.6,544.5,722.57,552.98
2018,7,25,16,30,782.0,83.0,4.8,29.1,494.0,675.08,521.39
2018,7,25,16,45,756.5,79.5,4.7,28.6,443.5,624.7,487.1
2018,7,25,17,0,731.0,76.0,4.6,28.1,393.0,574.59,450.93
2018,7,25,17,15,699.5,71.0,4.35,27.5,342.0,519.65,409.59
2018,7,25,17,30,668.0,66.0,4.1,26.9,291.0,468.32,369.77
2018,7,25,17,45,596.0,62.5,3.85,26.35,237.5,397.32,313.24
2018,7,25,18,0,524.0,59.0,3.6,25.8,184.0,331.93,259.55
2018,7,25,18,15,428.0,51.5,3.35,25.2,137.0,257.63,197.81
2018,7,25,18,30,332.0,44.0,3.1,24.6,90.0,191.87,142.06
2018,7,25,18,45,208.0,30.0,2.9,24.0,55.0,119.11,78.24
2018,7,25,19,0,84.0,16.0,2.7,23.4,20.0,48.67,0.0
2018,7,25,19,15,42.0,8.0,2.65,23.0,10.0,17.75,0.0
2018,7,25,19,30,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.55,22.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,20.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.3,19.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,26,5,15,93.0,11.5,2.0,18.1,17.0,11.3,0.0
2018,7,26,5,30,186.0,23.0,2.0,18.5,34.0,18.11,1.31
2018,7,26,5,45,298.0,33.5,2.0,18.9,71.0,25.96,15.94
2018,7,26,6,0,410.0,44.0,2.0,19.3,108.0,32.68,22.57
2018,7,26,6,15,482.0,51.5,1.95,20.05,154.5,36.28,26.01
2018,7,26,6,30,554.0,59.0,1.9,20.8,201.0,42.12,31.2
2018,7,26,6,45,604.0,65.0,1.9,21.5,251.5,78.52,40.94
2018,7,26,7,0,654.0,71.0,1.9,22.2,302.0,120.29,66.24
2018,7,26,7,15,689.5,75.5,2.0,23.1,354.0,163.86,98.62
2018,7,26,7,30,725.0,80.0,2.1,24.0,406.0,214.15,139.23
2018,7,26,7,45,752.0,83.5,2.2,24.95,457.0,261.78,179.25
2018,7,26,8,0,779.0,87.0,2.3,25.9,508.0,311.97,221.36
2018,7,26,8,15,799.0,90.0,2.35,26.7,557.0,361.57,262.67
2018,7,26,8,30,819.0,93.0,2.4,27.5,606.0,412.62,304.06
2018,7,26,8,45,835.0,95.0,2.45,28.25,651.5,465.95,345.96
2018,7,26,9,0,851.0,97.0,2.5,29.0,697.0,515.88,384.15
2018,7,26,9,15,862.5,100.0,2.6,29.65,738.0,564.57,420.6
2018,7,26,9,30,874.0,103.0,2.7,30.3,779.0,612.98,455.79
2018,7,26,9,45,882.0,105.0,2.75,30.95,814.0,657.77,487.3
2018,7,26,10,0,890.0,107.0,2.8,31.6,849.0,701.56,517.28
2018,7,26,10,15,897.0,108.5,2.9,32.05,878.5,742.98,544.14
2018,7,26,10,30,904.0,110.0,3.0,32.5,908.0,782.94,569.5
2018,7,26,10,45,909.5,110.5,3.1,33.0,930.0,819.16,592.02
2018,7,26,11,0,915.0,111.0,3.2,33.5,952.0,853.45,613.11
2018,7,26,11,15,918.5,112.0,3.25,33.65,967.5,884.46,632.55
2018,7,26,11,30,922.0,113.0,3.3,33.8,983.0,913.15,650.44
2018,7,26,11,45,924.0,113.0,3.35,33.9,990.5,937.11,665.42
2018,7,26,12,0,926.0,113.0,3.4,34.0,998.0,958.45,678.78
2018,7,26,12,15,923.5,114.5,3.45,34.0,996.5,974.35,689.03
2018,7,26,12,30,921.0,116.0,3.5,34.0,995.0,987.35,697.56
2018,7,26,12,45,916.5,118.0,3.6,33.95,986.0,995.99,703.93
2018,7,26,13,0,912.0,120.0,3.7,33.9,977.0,1001.62,708.53
2018,7,26,13,15,908.5,119.0,3.75,33.7,960.5,1002.17,710.16
2018,7,26,13,30,905.0,118.0,3.8,33.5,944.0,999.68,710.01
2018,7,26,13,45,899.5,117.5,3.9,33.35,921.0,992.74,707.31
2018,7,26,14,0,894.0,117.0,4.0,33.2,898.0,982.86,702.81
2018,7,26,14,15,886.5,115.0,4.05,32.9,867.5,966.61,694.42
2018,7,26,14,30,879.0,113.0,4.1,32.6,837.0,947.59,684.29
2018,7,26,14,45,869.5,111.5,4.15,32.35,801.0,924.62,671.44
2018,7,26,15,0,860.0,110.0,4.2,32.1,765.0,899.22,656.94
2018,7,26,15,15,848.0,107.5,4.2,32.1,723.5,868.25,637.78
2018,7,26,15,30,836.0,105.0,4.2,32.1,682.0,840.41,620.68
2018,7,26,15,45,820.0,102.0,4.3,31.3,636.0,801.71,598.36
2018,7,26,16,0,804.0,99.0,4.4,30.5,590.0,761.62,574.65
2018,7,26,16,15,783.0,95.5,4.35,29.95,540.5,715.98,545.47
2018,7,26,16,30,762.0,92.0,4.3,29.4,491.0,669.76,515.34
2018,7,26,16,45,734.5,87.5,4.25,28.85,439.5,617.59,480.04
2018,7,26,17,0,707.0,83.0,4.2,28.3,388.0,568.23,444.49
2018,7,26,17,15,670.0,77.5,4.05,27.55,336.0,510.52,401.69
2018,7,26,17,30,633.0,72.0,3.9,26.8,284.0,454.71,358.91
2018,7,26,17,45,581.5,65.5,3.75,26.05,234.0,392.39,309.53
2018,7,26,18,0,530.0,59.0,3.6,25.3,184.0,333.91,261.43
2018,7,26,18,15,453.0,50.0,3.35,24.6,138.5,265.87,204.35
2018,7,26,18,30,376.0,41.0,3.1,23.9,93.0,204.78,151.66
2018,7,26,18,45,258.0,29.0,2.9,23.15,58.0,134.72,87.83
2018,7,26,19,0,140.0,17.0,2.7,22.4,23.0,55.81,0.0
2018,7,26,19,15,70.0,8.5,2.6,22.1,11.5,8.36,0.0
2018,7,26,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.85,20.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.9,19.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,27,5,15,102.5,11.0,2.6,16.35,17.0,10.81,0.0
2018,7,27,5,30,205.0,22.0,2.6,16.7,34.0,17.87,0.0
2018,7,27,5,45,320.5,32.5,2.65,17.1,72.0,25.15,15.31
2018,7,27,6,0,436.0,43.0,2.7,17.5,110.0,31.91,22.06
2018,7,27,6,15,507.5,50.0,2.75,18.15,157.0,35.12,25.2
2018,7,27,6,30,579.0,57.0,2.8,18.8,204.0,39.15,28.85
2018,7,27,6,45,627.5,62.5,2.85,19.5,255.0,76.24,39.2
2018,7,27,7,0,676.0,68.0,2.9,20.2,306.0,118.56,64.68
2018,7,27,7,15,710.0,72.5,2.95,20.95,358.0,166.01,100.46
2018,7,27,7,30,744.0,77.0,3.0,21.7,410.0,213.83,139.69
2018,7,27,7,45,769.0,80.5,3.1,22.45,461.0,261.92,180.92
2018,7,27,8,0,794.0,84.0,3.2,23.2,512.0,312.36,224.21
2018,7,27,8,15,813.0,87.0,3.25,23.85,561.0,362.37,266.85
2018,7,27,8,30,832.0,90.0,3.3,24.5,610.0,417.7,312.51
2018,7,27,8,45,846.0,92.5,3.35,25.15,655.0,467.25,352.71
2018,7,27,9,0,860.0,95.0,3.4,25.8,700.0,517.15,391.98
2018,7,27,9,15,872.5,96.5,3.45,26.4,741.0,565.48,429.03
2018,7,27,9,30,885.0,98.0,3.5,27.0,782.0,613.58,464.83
2018,7,27,9,45,894.5,99.5,3.6,27.6,817.5,659.35,498.12
2018,7,27,10,0,904.0,101.0,3.7,28.2,853.0,704.21,529.94
2018,7,27,10,15,911.0,102.0,3.75,28.55,882.5,745.72,557.36
2018,7,27,10,30,918.0,103.0,3.8,28.9,912.0,785.73,583.39
2018,7,27,10,45,923.0,103.5,3.85,29.3,934.0,822.02,606.52
2018,7,27,11,0,928.0,104.0,3.9,29.7,956.0,856.32,628.13
2018,7,27,11,15,931.0,105.0,4.0,29.95,971.0,887.27,648.0
2018,7,27,11,30,934.0,106.0,4.1,30.2,986.0,915.83,666.24
2018,7,27,11,45,935.5,106.0,4.15,30.4,993.0,939.6,681.19
2018,7,27,12,0,937.0,106.0,4.2,30.6,1000.0,960.67,694.42
2018,7,27,12,15,938.0,105.0,4.3,30.6,999.5,977.53,705.79
2018,7,27,12,30,939.0,104.0,4.4,30.6,999.0,991.49,715.39
2018,7,27,12,45,938.5,103.0,4.45,30.65,991.0,1001.04,721.82
2018,7,27,13,0,938.0,102.0,4.5,30.7,983.0,1007.51,726.4
2018,7,27,13,15,935.5,101.5,4.55,30.6,967.5,1009.46,728.61
2018,7,27,13,30,933.0,101.0,4.6,30.5,952.0,1008.28,728.94
2018,7,27,13,45,928.5,100.0,4.7,30.35,928.5,1001.53,726.25
2018,7,27,14,0,924.0,99.0,4.8,30.2,905.0,991.72,721.93
2018,7,27,14,15,918.0,97.5,4.8,30.05,875.5,976.95,713.62
2018,7,27,14,30,912.0,96.0,4.8,29.9,846.0,959.29,703.49
2018,7,27,14,45,903.5,95.0,4.8,29.7,810.0,937.08,690.52
2018,7,27,15,0,895.0,94.0,4.8,29.5,774.0,912.32,675.85
2018,7,27,15,15,883.5,91.5,4.8,29.5,732.0,880.85,656.05
2018,7,27,15,30,872.0,89.0,4.8,29.5,690.0,847.26,634.74
2018,7,27,15,45,858.0,87.0,4.7,29.0,644.5,810.26,611.6
2018,7,27,16,0,844.0,85.0,4.6,28.5,599.0,771.7,587.15
2018,7,27,16,15,826.5,81.5,4.55,28.1,549.5,727.44,558.36
2018,7,27,16,30,809.0,78.0,4.5,27.7,500.0,686.78,531.74
2018,7,27,16,45,784.5,74.5,4.4,27.3,448.5,636.06,497.15
2018,7,27,17,0,760.0,71.0,4.3,26.9,397.0,585.49,460.74
2018,7,27,17,15,725.0,66.5,4.1,26.25,344.5,527.82,417.49
2018,7,27,17,30,690.0,62.0,3.9,25.6,292.0,471.76,374.05
2018,7,27,17,45,639.5,57.0,3.75,24.9,241.0,409.0,323.91
2018,7,27,18,0,589.0,52.0,3.6,24.2,190.0,352.59,276.88
2018,7,27,18,15,510.5,45.0,3.45,23.45,143.0,283.68,218.66
2018,7,27,18,30,432.0,38.0,3.3,22.7,96.0,221.86,164.67
2018,7,27,18,45,300.0,27.5,3.15,21.95,60.0,146.25,94.34
2018,7,27,19,0,168.0,17.0,3.0,21.2,24.0,63.31,0.0
2018,7,27,19,15,84.0,8.5,2.95,20.8,12.0,8.36,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,28,5,15,100.0,11.0,2.5,15.85,16.5,10.81,0.0
2018,7,28,5,30,200.0,22.0,2.5,16.3,33.0,18.03,0.0
2018,7,28,5,45,316.0,32.5,2.55,16.7,71.0,25.3,15.37
2018,7,28,6,0,432.0,43.0,2.6,17.1,109.0,32.06,22.2
2018,7,28,6,15,504.0,51.5,2.55,17.7,157.0,36.57,26.51
2018,7,28,6,30,576.0,60.0,2.5,18.3,205.0,40.79,30.36
2018,7,28,6,45,624.0,66.5,2.45,18.9,256.5,77.86,41.3
2018,7,28,7,0,672.0,73.0,2.4,19.5,308.0,120.71,66.95
2018,7,28,7,15,706.0,78.0,2.4,20.3,360.5,165.34,100.21
2018,7,28,7,30,740.0,83.0,2.4,21.1,413.0,216.74,142.12
2018,7,28,7,45,765.0,87.5,2.4,21.9,465.0,265.51,183.62
2018,7,28,8,0,790.0,92.0,2.4,22.7,517.0,316.64,227.11
2018,7,28,8,15,809.0,96.0,2.35,23.5,566.5,367.37,269.74
2018,7,28,8,30,828.0,100.0,2.3,24.3,616.0,419.46,312.26
2018,7,28,8,45,842.0,103.0,2.25,25.05,661.5,469.53,352.07
2018,7,28,9,0,856.0,106.0,2.2,25.8,707.0,523.49,393.22
2018,7,28,9,15,859.5,112.5,2.25,26.45,746.0,571.31,429.07
2018,7,28,9,30,863.0,119.0,2.3,27.1,785.0,618.16,463.1
2018,7,28,9,45,861.0,127.5,2.3,27.8,817.5,662.18,493.71
2018,7,28,10,0,859.0,136.0,2.3,28.5,850.0,704.46,522.16
2018,7,28,10,15,865.0,138.5,2.35,28.9,878.5,745.12,549.62
2018,7,28,10,30,871.0,141.0,2.4,29.3,907.0,784.32,574.42
2018,7,28,10,45,874.0,143.5,2.45,29.75,928.5,819.56,596.22
2018,7,28,11,0,877.0,146.0,2.5,30.2,950.0,852.82,616.56
2018,7,28,11,15,878.5,148.0,2.55,30.45,964.0,882.26,634.78
2018,7,28,11,30,880.0,150.0,2.6,30.7,978.0,909.41,651.49
2018,7,28,11,45,879.0,152.0,2.7,30.95,984.5,931.95,665.62
2018,7,28,12,0,878.0,154.0,2.8,31.2,991.0,951.91,678.17
2018,7,28,12,15,881.0,151.5,2.85,31.4,991.0,968.66,688.48
2018,7,28,12,30,884.0,149.0,2.9,31.6,991.0,982.73,697.18
2018,7,28,12,45,886.5,145.5,3.0,31.75,983.5,992.58,703.87
2018,7,28,13,0,889.0,142.0,3.1,31.9,976.0,999.54,708.84
2018,7,28,13,15,885.0,141.5,3.15,31.85,959.5,1000.26,710.19
2018,7,28,13,30,881.0,141.0,3.2,31.8,943.0,998.0,709.82
2018,7,28,13,45,875.0,140.0,3.3,31.75,919.5,990.36,706.52
2018,7,28,14,0,869.0,139.0,3.4,31.7,896.0,979.83,701.47
2018,7,28,14,15,835.0,149.0,3.45,31.5,856.0,957.27,688.8
2018,7,28,14,30,801.0,159.0,3.5,31.3,816.0,927.18,671.26
2018,7,28,14,45,735.0,178.5,3.55,31.15,760.5,879.96,642.15
2018,7,28,15,0,669.0,198.0,3.6,31.0,705.0,829.29,610.41
2018,7,28,15,15,550.0,225.0,3.6,31.0,626.5,737.17,546.98
2018,7,28,15,30,431.0,252.0,3.6,31.0,548.0,652.86,487.02
2018,7,28,15,45,402.0,242.0,3.65,30.35,503.0,607.72,457.53
2018,7,28,16,0,373.0,232.0,3.7,29.7,458.0,554.2,421.33
2018,7,28,16,15,459.5,187.5,3.7,29.25,442.5,569.0,436.19
2018,7,28,16,30,546.0,143.0,3.7,28.8,427.0,570.65,441.03
2018,7,28,16,45,598.0,120.0,3.65,28.35,401.0,561.04,436.18
2018,7,28,17,0,650.0,97.0,3.6,27.9,375.0,545.5,426.4
2018,7,28,17,15,582.0,93.0,3.5,27.2,317.0,473.07,372.06
2018,7,28,17,30,514.0,89.0,3.4,26.5,259.0,405.16,319.78
2018,7,28,17,45,478.5,75.0,3.25,25.75,211.5,348.06,274.59
2018,7,28,18,0,443.0,61.0,3.1,25.0,164.0,293.46,229.69
2018,7,28,18,15,360.0,51.0,3.0,24.2,121.0,226.08,173.54
2018,7,28,18,30,277.0,41.0,2.9,23.4,78.0,165.22,121.78
2018,7,28,18,45,178.0,28.0,2.8,22.65,48.0,105.32,65.79
2018,7,28,19,0,79.0,15.0,2.7,21.9,18.0,36.5,0.0
2018,7,28,19,15,39.5,7.5,2.6,21.45,9.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.35,19.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,29,5,15,84.5,10.5,1.05,16.9,15.0,10.32,0.0
2018,7,29,5,30,169.0,21.0,1.1,17.2,30.0,16.57,0.0
2018,7,29,5,45,286.0,32.0,1.15,17.45,67.0,24.96,14.94
2018,7,29,6,0,403.0,43.0,1.2,17.7,104.0,32.2,22.26
2018,7,29,6,15,479.0,52.0,1.2,18.3,151.5,37.14,26.95
2018,7,29,6,30,555.0,61.0,1.2,18.9,199.0,41.76,31.15
2018,7,29,6,45,608.5,66.0,1.2,19.45,250.0,75.19,39.99
2018,7,29,7,0,662.0,71.0,1.2,20.0,301.0,116.5,63.86
2018,7,29,7,15,669.5,81.0,1.25,20.85,346.5,160.83,97.59
2018,7,29,7,30,677.0,91.0,1.3,21.7,392.0,206.11,135.09
2018,7,29,7,45,637.5,113.5,1.3,22.55,424.0,251.24,174.92
2018,7,29,8,0,598.0,136.0,1.3,23.4,456.0,292.56,210.96
2018,7,29,8,15,550.5,167.0,1.35,24.15,483.5,335.23,246.89
2018,7,29,8,30,503.0,198.0,1.4,24.9,511.0,371.94,276.72
2018,7,29,8,45,633.0,165.5,1.4,25.65,589.0,426.94,318.22
2018,7,29,9,0,763.0,133.0,1.4,26.4,667.0,496.82,370.16
2018,7,29,9,15,738.0,154.0,1.45,27.0,695.5,535.81,398.83
2018,7,29,9,30,713.0,175.0,1.5,27.6,724.0,574.5,426.33
2018,7,29,9,45,787.5,148.5,1.55,28.2,780.5,631.63,467.18
2018,7,29,10,0,862.0,122.0,1.6,28.8,837.0,692.56,509.65
2018,7,29,10,15,869.0,124.0,1.65,29.25,866.0,733.56,536.39
2018,7,29,10,30,876.0,126.0,1.7,29.7,895.0,773.15,561.05
2018,7,29,10,45,881.5,126.5,1.8,30.1,917.0,808.62,583.3
2018,7,29,11,0,887.0,127.0,1.9,30.5,939.0,842.23,604.23
2018,7,29,11,15,890.5,127.5,2.0,30.65,954.0,872.16,623.32
2018,7,29,11,30,894.0,128.0,2.1,30.8,969.0,899.84,640.97
2018,7,29,11,45,895.5,128.5,2.25,30.9,976.0,923.38,656.59
2018,7,29,12,0,897.0,129.0,2.4,31.0,983.0,944.36,670.66
2018,7,29,12,15,885.5,136.0,2.5,30.9,978.5,956.94,679.58
2018,7,29,12,30,874.0,143.0,2.6,30.8,974.0,966.53,686.78
2018,7,29,12,45,863.5,148.0,2.7,30.7,963.0,972.17,691.6
2018,7,29,13,0,853.0,153.0,2.8,30.6,952.0,974.91,694.71
2018,7,29,13,15,861.5,144.5,2.9,30.45,939.5,979.66,699.36
2018,7,29,13,30,870.0,136.0,3.0,30.3,927.0,981.37,702.17
2018,7,29,13,45,826.5,156.5,3.1,30.15,892.5,965.33,693.7
2018,7,29,14,0,783.0,177.0,3.2,30.0,858.0,941.92,680.56
2018,7,29,14,15,798.5,160.5,3.25,29.75,834.5,933.9,677.43
2018,7,29,14,30,814.0,144.0,3.3,29.5,811.0,922.46,672.01
2018,7,29,14,45,781.0,151.5,3.4,29.25,768.0,888.81,652.22
2018,7,29,15,0,748.0,159.0,3.5,29.0,725.0,857.24,633.75
2018,7,29,15,15,772.0,138.5,3.5,29.0,694.5,837.67,622.09
2018,7,29,15,30,796.0,118.0,3.5,29.0,664.0,817.64,610.06
2018,7,29,15,45,776.5,115.5,3.55,28.25,617.5,777.73,586.27
2018,7,29,16,0,757.0,113.0,3.6,27.5,571.0,736.71,561.35
2018,7,29,16,15,737.5,108.0,3.6,27.0,523.0,694.69,534.47
2018,7,29,16,30,718.0,103.0,3.6,26.5,475.0,649.56,504.81
2018,7,29,16,45,688.5,98.0,3.6,26.05,424.0,597.25,467.99
2018,7,29,17,0,659.0,93.0,3.6,25.6,373.0,545.66,430.4
2018,7,29,17,15,620.5,86.0,3.55,25.0,321.5,487.35,386.64
2018,7,29,17,30,582.0,79.0,3.5,24.4,270.0,431.12,343.02
2018,7,29,17,45,529.0,71.0,3.4,23.8,221.0,368.69,292.91
2018,7,29,18,0,476.0,63.0,3.3,23.2,172.0,310.26,244.33
2018,7,29,18,15,400.0,52.0,3.2,22.65,127.5,243.23,187.66
2018,7,29,18,30,324.0,41.0,3.1,22.1,83.0,183.18,135.53
2018,7,29,18,45,216.0,28.0,2.95,21.6,51.0,116.75,71.69
2018,7,29,19,0,108.0,15.0,2.8,21.1,19.0,44.26,0.0
2018,7,29,19,15,54.0,7.5,2.75,20.8,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,30,5,15,89.5,10.0,1.85,17.4,14.5,9.83,0.0
2018,7,30,5,30,179.0,20.0,1.9,17.6,29.0,16.26,0.0
2018,7,30,5,45,294.5,30.5,1.95,17.8,65.5,23.64,13.69
2018,7,30,6,0,410.0,41.0,2.0,18.0,102.0,30.48,20.7
2018,7,30,6,15,485.0,48.5,1.95,18.5,148.5,34.19,24.32
2018,7,30,6,30,560.0,56.0,1.9,19.0,195.0,37.69,27.55
2018,7,30,6,45,611.0,61.5,1.85,19.5,245.5,70.09,36.27
2018,7,30,7,0,662.0,67.0,1.8,20.0,296.0,111.64,60.13
2018,7,30,7,15,537.5,103.5,1.8,20.85,309.5,159.39,102.15
2018,7,30,7,30,413.0,140.0,1.8,21.7,323.0,195.17,136.62
2018,7,30,7,45,569.0,119.5,1.8,22.5,404.5,238.12,167.2
2018,7,30,8,0,725.0,99.0,1.8,23.3,486.0,300.27,214.61
2018,7,30,8,15,776.0,92.5,1.8,24.2,542.5,349.59,255.05
2018,7,30,8,30,827.0,86.0,1.8,25.1,599.0,407.55,301.29
2018,7,30,8,45,842.5,88.0,1.85,26.0,644.0,457.15,340.61
2018,7,30,9,0,858.0,90.0,1.9,26.9,689.0,507.26,379.02
2018,7,30,9,15,870.0,91.0,1.95,27.7,729.5,554.84,414.54
2018,7,30,9,30,882.0,92.0,2.0,28.5,770.0,602.16,448.73
2018,7,30,9,45,891.5,93.5,2.1,29.3,805.5,647.88,480.97
2018,7,30,10,0,901.0,95.0,2.2,30.1,841.0,692.69,511.7
2018,7,30,10,15,907.0,96.5,2.25,30.65,870.0,733.92,537.82
2018,7,30,10,30,913.0,98.0,2.3,31.2,899.0,773.58,562.44
2018,7,30,10,45,917.0,99.5,2.4,31.75,921.0,809.93,584.94
2018,7,30,11,0,921.0,101.0,2.5,32.3,943.0,844.25,605.94
2018,7,30,11,15,923.0,102.5,2.55,32.6,957.5,874.71,624.57
2018,7,30,11,30,925.0,104.0,2.6,32.9,972.0,902.75,641.59
2018,7,30,11,45,925.5,104.5,2.65,33.15,978.5,925.95,655.64
