Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,11,0,872.0,148.0,2.1,32.5,932.0,835.91,597.56
2018,8,9,11,15,876.0,148.5,2.2,32.65,947.0,866.2,616.78
2018,8,9,11,30,880.0,149.0,2.3,32.8,962.0,894.28,634.59
2018,8,9,11,45,882.5,148.5,2.35,32.95,969.0,917.75,649.06
2018,8,9,12,0,885.0,148.0,2.4,33.1,976.0,938.69,661.98
2018,8,9,12,15,879.0,151.5,2.45,33.15,973.0,953.08,671.13
2018,8,9,12,30,873.0,155.0,2.5,33.2,970.0,964.57,678.61
2018,8,9,12,45,862.5,159.0,2.55,33.2,958.0,973.92,685.01
2018,8,9,13,0,852.0,163.0,2.6,33.2,946.0,976.32,687.19
2018,8,9,13,15,849.5,161.0,2.65,33.15,929.5,977.21,688.74
2018,8,9,13,30,847.0,159.0,2.7,33.1,913.0,975.12,688.54
2018,8,9,13,45,842.5,155.5,2.7,33.0,889.0,966.61,684.14
2018,8,9,14,0,838.0,152.0,2.7,32.9,865.0,955.16,678.05
2018,8,9,14,15,830.5,149.0,2.75,32.75,834.0,938.59,669.32
2018,8,9,14,30,823.0,146.0,2.8,32.6,803.0,919.31,658.92
2018,8,9,14,45,813.5,142.0,2.8,32.4,766.0,894.58,644.77
2018,8,9,15,0,804.0,138.0,2.8,32.2,729.0,867.46,629.05
2018,8,9,15,15,789.0,134.5,2.8,32.2,686.0,833.92,608.52
2018,8,9,15,30,774.0,131.0,2.8,32.2,643.0,798.6,586.68
2018,8,9,15,45,756.5,126.0,2.8,31.6,596.5,761.11,564.56
2018,8,9,16,0,739.0,121.0,2.8,31.0,550.0,719.48,539.22
2018,8,9,16,15,716.5,115.0,2.75,30.55,500.0,672.1,508.8
2018,8,9,16,30,694.0,109.0,2.7,30.1,450.0,624.37,476.65
2018,8,9,16,45,661.5,102.5,2.7,29.65,398.0,569.4,438.22
2018,8,9,17,0,629.0,96.0,2.7,29.2,346.0,515.43,399.33
2018,8,9,17,15,584.5,88.5,2.5,28.35,294.0,454.71,354.12
2018,8,9,17,30,540.0,81.0,2.3,27.5,242.0,396.64,309.37
2018,8,9,17,45,478.0,70.5,2.1,26.7,192.0,329.72,256.18
2018,8,9,18,0,416.0,60.0,1.9,25.9,142.0,267.78,205.24
2018,8,9,18,15,327.0,47.0,1.75,25.1,99.5,197.4,146.79
2018,8,9,18,30,238.0,34.0,1.6,24.3,57.0,137.59,93.64
2018,8,9,18,45,138.0,20.0,1.5,23.5,31.5,71.87,0.0
2018,8,9,19,0,38.0,6.0,1.4,22.7,6.0,15.28,0.0
2018,8,9,19,15,19.0,3.0,1.35,22.4,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,10,5,15,32.0,5.5,0.9,20.05,6.5,0.0,0.0
2018,8,10,5,30,64.0,11.0,1.0,20.4,13.0,10.81,0.0
2018,8,10,5,45,159.5,27.0,1.15,20.8,43.5,21.16,8.13
2018,8,10,6,0,255.0,43.0,1.3,21.2,74.0,33.05,22.1
2018,8,10,6,15,332.5,56.5,1.3,21.75,117.5,42.31,30.72
2018,8,10,6,30,410.0,70.0,1.3,22.3,161.0,51.08,38.6
2018,8,10,6,45,466.5,80.0,1.35,22.9,210.0,66.4,43.14
2018,8,10,7,0,523.0,90.0,1.4,23.5,259.0,103.78,61.12
2018,8,10,7,15,565.0,98.0,1.35,24.3,310.0,143.8,87.3
2018,8,10,7,30,607.0,106.0,1.3,25.1,361.0,188.37,120.78
2018,8,10,7,45,631.0,114.5,1.2,25.95,410.0,233.75,157.37
2018,8,10,8,0,655.0,123.0,1.1,26.8,459.0,281.51,196.17
2018,8,10,8,15,585.5,156.0,1.15,27.4,479.0,322.68,231.85
2018,8,10,8,30,516.0,189.0,1.2,28.0,499.0,356.72,260.45
2018,8,10,8,45,636.0,163.5,1.25,28.6,575.5,411.88,301.93
2018,8,10,9,0,756.0,138.0,1.3,29.2,652.0,478.27,351.29
2018,8,10,9,15,771.5,141.0,1.4,29.65,693.5,528.61,388.72
2018,8,10,9,30,787.0,144.0,1.5,30.1,735.0,576.18,423.42
2018,8,10,9,45,799.0,146.0,1.55,30.55,770.5,620.75,454.93
2018,8,10,10,0,811.0,148.0,1.6,31.0,806.0,664.85,485.32
2018,8,10,10,15,817.5,151.5,1.7,31.3,835.0,705.87,513.53
2018,8,10,10,30,824.0,155.0,1.8,31.6,864.0,745.59,540.22
2018,8,10,10,45,828.0,157.5,1.9,31.85,885.5,781.01,562.82
2018,8,10,11,0,832.0,160.0,2.0,32.1,907.0,814.64,584.16
2018,8,10,11,15,834.0,162.0,2.1,32.3,921.0,844.22,602.92
2018,8,10,11,30,836.0,164.0,2.2,32.5,935.0,871.61,620.28
2018,8,10,11,45,835.5,166.0,2.3,32.65,941.5,894.54,634.92
2018,8,10,12,0,835.0,168.0,2.4,32.8,948.0,914.97,648.04
2018,8,10,12,15,833.5,169.5,2.45,32.85,947.0,931.43,658.56
2018,8,10,12,30,832.0,171.0,2.5,32.9,946.0,945.19,667.49
2018,8,10,12,45,827.5,171.5,2.6,32.9,936.5,952.4,672.97
2018,8,10,13,0,823.0,172.0,2.7,32.9,927.0,956.75,676.81
2018,8,10,13,15,815.5,172.5,2.8,32.75,909.0,955.4,677.56
2018,8,10,13,30,808.0,173.0,2.9,32.6,891.0,951.2,676.64
2018,8,10,13,45,797.0,173.5,2.95,32.45,866.0,940.89,671.53
2018,8,10,14,0,786.0,174.0,3.0,32.3,841.0,927.89,664.82
2018,8,10,14,15,774.5,172.5,3.05,32.05,809.5,909.79,655.13
2018,8,10,14,30,763.0,171.0,3.1,31.8,778.0,892.86,646.24
2018,8,10,14,45,748.5,168.5,3.15,31.55,741.0,866.47,631.1
2018,8,10,15,0,734.0,166.0,3.2,31.3,704.0,838.06,614.58
2018,8,10,15,15,717.5,162.0,3.2,31.3,662.0,804.49,593.57
2018,8,10,15,30,701.0,158.0,3.2,31.3,620.0,769.38,571.41
2018,8,10,15,45,679.5,152.5,3.2,30.55,573.5,727.32,545.88
2018,8,10,16,0,658.0,147.0,3.2,29.8,527.0,684.47,518.81
2018,8,10,16,15,630.0,140.5,3.2,29.25,477.5,635.22,485.74
2018,8,10,16,30,602.0,134.0,3.2,28.7,428.0,586.15,451.98
2018,8,10,16,45,566.0,125.5,3.2,28.2,377.0,530.1,412.01
2018,8,10,17,0,530.0,117.0,3.2,27.7,326.0,472.72,369.93
2018,8,10,17,15,483.0,107.0,3.05,26.95,276.0,412.63,324.41
2018,8,10,17,30,436.0,97.0,2.9,26.2,226.0,355.8,279.96
2018,8,10,17,45,370.5,83.5,2.8,25.45,177.5,289.49,226.75
2018,8,10,18,0,305.0,70.0,2.7,24.7,129.0,228.93,176.67
2018,8,10,18,15,229.0,52.5,2.6,24.0,89.0,165.57,123.6
2018,8,10,18,30,153.0,35.0,2.5,23.3,49.0,109.78,73.79
2018,8,10,18,45,85.0,19.5,2.4,22.65,26.5,51.66,0.0
2018,8,10,19,0,17.0,4.0,2.3,22.0,4.0,8.08,0.0
2018,8,10,19,15,8.5,2.0,2.2,21.65,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,11,5,15,16.5,5.0,0.65,19.55,5.5,0.0,0.0
2018,8,11,5,30,33.0,10.0,0.7,19.9,11.0,9.83,0.0
2018,8,11,5,45,112.5,27.0,0.7,20.25,39.0,22.48,8.24
2018,8,11,6,0,192.0,44.0,0.7,20.6,67.0,33.95,22.87
2018,8,11,6,15,266.0,60.5,0.7,21.15,109.5,45.62,33.63
2018,8,11,6,30,340.0,77.0,0.7,21.7,152.0,56.68,43.51
2018,8,11,6,45,391.0,90.5,0.7,22.25,199.0,72.11,49.62
2018,8,11,7,0,442.0,104.0,0.7,22.8,246.0,108.66,68.29
2018,8,11,7,15,439.5,120.0,0.75,23.55,282.5,146.32,94.69
2018,8,11,7,30,437.0,136.0,0.8,24.3,319.0,183.9,124.09
2018,8,11,7,45,344.5,172.5,0.9,25.05,328.5,223.0,159.01
2018,8,11,8,0,252.0,209.0,1.0,25.8,338.0,247.82,181.81
2018,8,11,8,15,303.0,221.0,1.1,26.55,391.5,289.84,213.24
2018,8,11,8,30,354.0,233.0,1.2,27.3,445.0,336.78,248.27
2018,8,11,8,45,429.0,230.5,1.3,28.1,507.5,382.15,281.88
2018,8,11,9,0,504.0,228.0,1.4,28.9,570.0,438.31,323.12
2018,8,11,9,15,557.0,225.0,1.55,29.35,624.5,488.98,360.61
2018,8,11,9,30,610.0,222.0,1.7,29.8,679.0,542.89,399.91
2018,8,11,9,45,618.5,231.5,1.8,30.25,713.5,585.2,429.81
2018,8,11,10,0,627.0,241.0,1.9,30.7,748.0,627.21,458.93
2018,8,11,10,15,582.0,271.0,2.05,30.95,755.0,651.5,475.09
2018,8,11,10,30,537.0,301.0,2.2,31.2,762.0,670.63,487.45
2018,8,11,10,45,594.5,282.0,2.3,31.4,804.5,717.47,520.46
2018,8,11,11,0,652.0,263.0,2.4,31.6,847.0,767.27,554.87
2018,8,11,11,15,693.0,245.5,2.55,31.65,875.5,806.48,582.4
2018,8,11,11,30,734.0,228.0,2.7,31.7,904.0,845.76,609.59
2018,8,11,11,45,730.5,232.0,2.8,31.75,908.5,866.6,623.2
2018,8,11,12,0,727.0,236.0,2.9,31.8,913.0,885.16,635.53
2018,8,11,12,15,741.5,226.0,3.0,31.65,916.0,904.01,648.65
2018,8,11,12,30,756.0,216.0,3.1,31.5,919.0,920.68,660.46
2018,8,11,12,45,766.5,206.5,3.15,31.4,913.5,931.72,668.27
2018,8,11,13,0,777.0,197.0,3.2,31.3,908.0,937.19,672.64
2018,8,11,13,15,774.0,194.0,3.25,31.1,891.5,936.56,673.49
2018,8,11,13,30,771.0,191.0,3.3,30.9,875.0,933.17,672.71
2018,8,11,13,45,766.5,187.5,3.35,30.7,852.0,925.1,669.01
2018,8,11,14,0,762.0,184.0,3.4,30.5,829.0,917.92,666.02
2018,8,11,14,15,754.5,180.0,3.4,30.2,799.0,901.32,656.86
2018,8,11,14,30,747.0,176.0,3.4,29.9,769.0,882.23,646.14
2018,8,11,14,45,737.0,170.5,3.4,29.6,732.5,856.89,631.27
2018,8,11,15,0,727.0,165.0,3.4,29.3,696.0,829.37,614.9
2018,8,11,15,15,710.5,160.5,3.4,29.3,654.0,795.39,593.3
2018,8,11,15,30,694.0,156.0,3.4,29.3,612.0,759.9,570.54
2018,8,11,15,45,676.0,150.0,3.35,28.6,567.0,720.28,546.0
2018,8,11,16,0,658.0,144.0,3.3,27.9,522.0,679.68,519.91
2018,8,11,16,15,636.0,135.5,3.3,27.45,473.5,632.66,488.0
2018,8,11,16,30,614.0,127.0,3.3,27.0,425.0,585.41,455.15
2018,8,11,16,45,582.5,118.5,3.25,26.5,375.0,531.95,416.63
2018,8,11,17,0,551.0,110.0,3.2,26.0,325.0,479.53,377.79
2018,8,11,17,15,507.5,99.0,3.1,25.4,274.5,416.09,329.37
2018,8,11,17,30,464.0,88.0,3.0,24.8,224.0,358.86,284.14
2018,8,11,17,45,405.0,76.0,2.9,24.15,177.0,296.23,233.19
2018,8,11,18,0,346.0,64.0,2.8,23.5,130.0,238.73,184.88
2018,8,11,18,15,265.0,48.0,2.7,22.95,89.5,173.32,129.52
2018,8,11,18,30,184.0,32.0,2.6,22.4,49.0,116.04,76.84
2018,8,11,18,45,103.0,18.0,2.55,21.8,26.5,47.31,0.0
2018,8,11,19,0,22.0,4.0,2.5,21.2,4.0,3.93,0.0
2018,8,11,19,15,11.0,2.0,2.45,20.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.0,0.8,17.55,5.5,0.0,0.0
2018,8,12,5,30,49.0,10.0,0.8,17.8,11.0,9.83,0.0
2018,8,12,5,45,108.0,25.0,0.8,18.1,35.5,19.59,5.72
2018,8,12,6,0,167.0,40.0,0.8,18.4,60.0,30.69,20.29
2018,8,12,6,15,249.5,56.5,0.8,18.7,102.5,42.45,31.22
2018,8,12,6,30,332.0,73.0,0.8,19.0,145.0,53.6,41.32
2018,8,12,6,45,432.0,79.5,0.75,19.35,200.5,62.96,42.98
2018,8,12,7,0,532.0,86.0,0.7,19.7,256.0,98.16,57.81
2018,8,12,7,15,576.0,93.5,0.7,20.2,307.5,138.36,83.87
2018,8,12,7,30,620.0,101.0,0.7,20.7,359.0,183.32,117.84
2018,8,12,7,45,654.0,106.0,0.7,21.2,410.5,228.52,154.6
2018,8,12,8,0,688.0,111.0,0.7,21.7,462.0,277.12,194.82
2018,8,12,8,15,675.0,127.5,0.75,22.4,500.5,323.78,234.34
2018,8,12,8,30,662.0,144.0,0.8,23.1,539.0,368.83,271.45
2018,8,12,8,45,701.5,141.5,0.8,23.85,589.5,417.45,309.32
2018,8,12,9,0,741.0,139.0,0.8,24.6,640.0,469.16,348.42
2018,8,12,9,15,745.0,147.5,0.9,25.3,678.0,515.06,382.85
2018,8,12,9,30,749.0,156.0,1.0,26.0,716.0,560.29,415.8
2018,8,12,9,45,774.0,154.0,1.05,26.7,756.5,610.11,450.82
2018,8,12,10,0,799.0,152.0,1.1,27.4,797.0,657.97,483.6
2018,8,12,10,15,807.5,153.5,1.2,28.0,825.5,698.08,510.89
2018,8,12,10,30,816.0,155.0,1.3,28.6,854.0,737.06,536.91
2018,8,12,10,45,822.0,157.0,1.35,29.2,876.5,773.29,559.0
2018,8,12,11,0,828.0,159.0,1.4,29.8,899.0,807.85,579.76
2018,8,12,11,15,831.5,160.0,1.5,30.15,913.5,837.6,598.39
2018,8,12,11,30,835.0,161.0,1.6,30.5,928.0,865.24,615.66
2018,8,12,11,45,836.0,162.0,1.7,30.85,934.5,888.46,630.11
2018,8,12,12,0,837.0,163.0,1.8,31.2,941.0,909.23,643.05
2018,8,12,12,15,835.5,163.0,1.85,31.3,939.0,924.18,652.52
2018,8,12,12,30,834.0,163.0,1.9,31.4,937.0,936.4,660.4
2018,8,12,12,45,829.5,164.0,2.0,31.55,927.5,944.05,665.94
2018,8,12,13,0,825.0,165.0,2.1,31.7,918.0,948.83,669.81
2018,8,12,13,15,820.0,164.0,2.2,31.6,901.0,948.23,671.09
2018,8,12,13,30,815.0,163.0,2.3,31.5,884.0,944.74,670.68
2018,8,12,13,45,807.5,162.0,2.4,31.4,860.0,936.06,667.05
2018,8,12,14,0,800.0,161.0,2.5,31.3,836.0,924.62,661.74
2018,8,12,14,15,789.5,159.5,2.55,31.1,805.0,907.2,652.49
2018,8,12,14,30,779.0,158.0,2.6,30.9,774.0,887.28,641.65
2018,8,12,14,45,765.5,155.0,2.7,30.65,736.5,860.73,626.92
2018,8,12,15,0,752.0,152.0,2.8,30.4,699.0,835.45,612.92
2018,8,12,15,15,736.0,147.5,2.8,30.4,656.5,801.26,591.55
2018,8,12,15,30,720.0,143.0,2.8,30.4,614.0,765.48,568.99
2018,8,12,15,45,697.5,139.0,2.9,29.75,567.5,723.71,543.99
2018,8,12,16,0,675.0,135.0,3.0,29.1,521.0,681.2,517.86
2018,8,12,16,15,647.0,129.5,3.05,28.55,472.0,632.53,485.27
2018,8,12,16,30,619.0,124.0,3.1,28.0,423.0,584.04,451.93
2018,8,12,16,45,583.5,116.5,3.15,27.45,372.0,528.89,412.63
2018,8,12,17,0,548.0,109.0,3.2,26.9,321.0,475.1,373.1
2018,8,12,17,15,502.5,98.5,3.1,26.05,270.5,411.33,324.79
2018,8,12,17,30,457.0,88.0,3.0,25.2,220.0,353.96,279.74
2018,8,12,17,45,395.5,75.0,2.95,24.35,172.5,289.42,227.51
2018,8,12,18,0,334.0,62.0,2.9,23.5,125.0,230.23,178.03
2018,8,12,18,15,252.5,46.5,2.8,22.8,85.5,166.05,123.68
2018,8,12,18,30,171.0,31.0,2.7,22.1,46.0,110.12,71.19
2018,8,12,18,45,95.0,17.5,2.6,21.4,25.0,44.22,0.0
2018,8,12,19,0,19.0,4.0,2.5,20.7,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.4,20.35,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,5,15,25.0,4.5,0.95,16.05,5.0,0.0,0.0
2018,8,13,5,30,50.0,9.0,1.0,16.4,10.0,8.85,0.0
2018,8,13,5,45,137.0,24.5,1.1,16.7,38.0,19.24,4.57
2018,8,13,6,0,224.0,40.0,1.2,17.0,66.0,30.8,20.42
2018,8,13,6,15,301.0,54.5,1.2,17.5,108.5,40.95,30.04
2018,8,13,6,30,378.0,69.0,1.2,18.0,151.0,50.56,38.83
2018,8,13,6,45,435.0,80.5,1.2,18.55,199.5,62.55,43.57
2018,8,13,7,0,492.0,92.0,1.2,19.1,248.0,99.82,61.1
2018,8,13,7,15,534.0,101.0,1.2,19.8,298.5,138.8,86.37
2018,8,13,7,30,576.0,110.0,1.2,20.5,349.0,182.45,119.29
2018,8,13,7,45,608.0,117.0,1.25,21.2,399.0,226.6,155.16
2018,8,13,8,0,640.0,124.0,1.3,21.9,449.0,273.99,194.41
2018,8,13,8,15,664.5,130.0,1.35,22.6,497.5,321.15,233.61
2018,8,13,8,30,689.0,136.0,1.4,23.3,546.0,370.4,273.76
2018,8,13,8,45,707.5,140.5,1.45,24.05,590.5,417.67,311.52
2018,8,13,9,0,726.0,145.0,1.5,24.8,635.0,466.0,348.98
2018,8,13,9,15,735.0,152.0,1.55,25.4,674.0,512.5,384.19
2018,8,13,9,30,744.0,159.0,1.6,26.0,713.0,558.8,418.19
2018,8,13,9,45,747.5,166.5,1.65,26.65,746.0,601.83,448.8
2018,8,13,10,0,751.0,174.0,1.7,27.3,779.0,643.85,477.85
2018,8,13,10,15,759.5,176.5,1.8,27.65,807.5,685.12,506.69
2018,8,13,10,30,768.0,179.0,1.9,28.0,836.0,723.37,533.0
2018,8,13,10,45,774.0,181.0,1.95,28.4,857.5,758.07,556.04
2018,8,13,11,0,780.0,183.0,2.0,28.8,879.0,791.25,576.87
2018,8,13,11,15,783.5,184.5,2.1,28.95,893.0,820.24,595.74
2018,8,13,11,30,787.0,186.0,2.2,29.1,907.0,847.27,613.34
2018,8,13,11,45,787.5,187.5,2.3,29.25,913.5,869.61,627.89
2018,8,13,12,0,788.0,189.0,2.4,29.4,920.0,889.63,641.02
2018,8,13,12,15,791.5,186.5,2.5,29.4,920.0,906.05,652.27
2018,8,13,12,30,795.0,184.0,2.6,29.4,920.0,919.98,662.04
2018,8,13,12,45,797.5,180.5,2.7,29.45,912.5,929.4,668.87
2018,8,13,13,0,800.0,177.0,2.8,29.5,905.0,936.1,674.08
2018,8,13,13,15,787.0,180.0,2.9,29.35,885.5,932.01,672.97
2018,8,13,13,30,774.0,183.0,3.0,29.2,866.0,925.15,670.23
2018,8,13,13,45,773.0,178.0,3.05,29.1,844.5,918.7,667.36
2018,8,13,14,0,772.0,173.0,3.1,29.0,823.0,909.47,662.75
2018,8,13,14,15,761.0,171.0,3.1,28.8,791.5,891.39,652.33
2018,8,13,14,30,750.0,169.0,3.1,28.6,760.0,874.44,642.76
2018,8,13,14,45,735.0,166.5,3.15,28.35,723.0,847.76,627.1
2018,8,13,15,0,720.0,164.0,3.2,28.1,686.0,819.12,610.07
2018,8,13,15,15,703.5,159.5,3.2,28.1,644.0,785.27,588.47
2018,8,13,15,30,687.0,155.0,3.2,28.1,602.0,749.94,565.71
2018,8,13,15,45,663.5,150.5,3.2,27.5,556.0,707.77,539.21
2018,8,13,16,0,640.0,146.0,3.2,26.9,510.0,664.99,510.98
2018,8,13,16,15,610.0,139.5,3.2,26.4,460.5,614.94,476.56
2018,8,13,16,30,580.0,133.0,3.2,25.9,411.0,565.26,441.57
2018,8,13,16,45,543.0,124.5,3.25,25.45,360.5,506.29,398.75
2018,8,13,17,0,506.0,116.0,3.3,25.0,310.0,452.84,358.74
2018,8,13,17,15,459.5,104.5,3.25,24.3,260.5,392.61,312.36
2018,8,13,17,30,413.0,93.0,3.2,23.6,211.0,335.65,267.03
2018,8,13,17,45,351.5,79.0,3.15,22.85,164.5,272.22,215.16
2018,8,13,18,0,290.0,65.0,3.1,22.1,118.0,214.2,166.3
2018,8,13,18,15,214.5,47.0,3.05,21.45,79.5,151.75,113.15
2018,8,13,18,30,139.0,29.0,3.0,20.8,41.0,95.47,59.74
2018,8,13,18,45,76.0,16.0,2.95,20.15,22.0,37.11,0.0
2018,8,13,19,0,13.0,3.0,2.9,19.5,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.85,19.15,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,16.5,3.5,2.15,14.95,4.0,0.0,0.0
2018,8,14,5,30,33.0,7.0,2.2,15.3,8.0,6.88,0.0
2018,8,14,5,45,111.0,24.0,2.25,15.6,35.0,18.87,3.22
2018,8,14,6,0,189.0,41.0,2.3,15.9,62.0,31.7,21.17
2018,8,14,6,15,262.5,57.5,2.25,16.35,104.0,43.46,32.33
2018,8,14,6,30,336.0,74.0,2.2,16.8,146.0,54.61,42.54
2018,8,14,6,45,393.0,87.5,2.15,17.25,194.0,66.43,53.08
2018,8,14,7,0,450.0,101.0,2.1,17.7,242.0,103.16,66.03
2018,8,14,7,15,494.5,110.5,2.0,18.35,292.0,141.31,90.83
2018,8,14,7,30,539.0,120.0,1.9,19.0,342.0,184.13,123.09
2018,8,14,7,45,573.5,128.0,1.8,19.6,392.5,227.53,158.34
2018,8,14,8,0,608.0,136.0,1.7,20.2,443.0,274.63,197.35
2018,8,14,8,15,635.5,141.5,1.65,20.85,491.5,320.64,235.67
2018,8,14,8,30,663.0,147.0,1.6,21.5,540.0,369.09,275.25
2018,8,14,8,45,685.0,150.5,1.6,22.15,585.0,415.68,312.71
2018,8,14,9,0,707.0,154.0,1.6,22.8,630.0,463.7,350.21
2018,8,14,9,15,729.5,154.5,1.65,23.4,672.0,510.5,386.05
2018,8,14,9,30,752.0,155.0,1.7,24.0,714.0,558.28,421.64
2018,8,14,9,45,773.5,152.0,1.75,24.55,751.0,605.18,455.77
2018,8,14,10,0,795.0,149.0,1.8,25.1,788.0,649.79,487.53
2018,8,14,10,15,804.0,150.5,1.9,25.55,817.0,690.1,515.93
2018,8,14,10,30,813.0,152.0,2.0,26.0,846.0,729.31,543.04
2018,8,14,10,45,820.5,152.5,2.1,26.4,868.0,765.16,566.38
2018,8,14,11,0,828.0,153.0,2.2,26.8,890.0,799.41,588.43
2018,8,14,11,15,832.5,153.0,2.3,27.05,904.5,828.99,607.6
2018,8,14,11,30,837.0,153.0,2.4,27.3,919.0,856.47,625.38
2018,8,14,11,45,840.0,152.5,2.5,27.6,926.0,879.95,640.39
2018,8,14,12,0,843.0,152.0,2.6,27.9,933.0,898.22,652.04
2018,8,14,12,15,849.5,147.5,2.7,28.05,933.5,915.54,663.56
2018,8,14,12,30,856.0,143.0,2.8,28.2,934.0,930.26,673.46
2018,8,14,12,45,863.5,136.5,2.85,28.3,927.5,941.2,680.77
2018,8,14,13,0,871.0,130.0,2.9,28.4,921.0,949.25,686.34
2018,8,14,13,15,867.5,129.0,3.0,28.35,904.5,949.54,687.8
2018,8,14,13,30,864.0,128.0,3.1,28.3,888.0,946.83,687.48
2018,8,14,13,45,859.0,126.0,3.15,28.25,864.0,938.74,683.39
2018,8,14,14,0,854.0,124.0,3.2,28.2,840.0,927.71,677.51
2018,8,14,14,15,846.5,121.5,3.3,28.0,809.0,911.02,668.7
2018,8,14,14,30,839.0,119.0,3.4,27.8,778.0,891.62,658.1
2018,8,14,14,45,829.0,116.5,3.45,27.6,741.5,872.53,647.42
2018,8,14,15,0,819.0,114.0,3.5,27.4,705.0,846.0,631.66
2018,8,14,15,15,804.5,111.0,3.5,27.4,662.5,812.88,610.58
2018,8,14,15,30,790.0,108.0,3.5,27.4,620.0,777.94,588.13
2018,8,14,15,45,772.0,104.0,3.55,26.75,573.5,737.51,563.27
2018,8,14,16,0,754.0,100.0,3.6,26.1,527.0,695.9,537.11
2018,8,14,16,15,730.0,96.0,3.65,25.6,477.5,649.02,506.22
2018,8,14,16,30,706.0,92.0,3.7,25.1,428.0,604.36,475.63
2018,8,14,16,45,673.5,87.0,3.75,24.65,377.0,550.81,436.56
2018,8,14,17,0,641.0,82.0,3.8,24.2,326.0,498.32,397.06
2018,8,14,17,15,596.0,75.5,3.75,23.5,275.0,438.4,350.59
2018,8,14,17,30,551.0,69.0,3.7,22.8,224.0,381.26,304.64
2018,8,14,17,45,485.5,60.0,3.7,22.1,175.5,314.69,249.58
2018,8,14,18,0,420.0,51.0,3.7,21.4,127.0,253.53,197.21
2018,8,14,18,15,323.5,39.5,3.65,20.75,86.5,183.86,137.13
2018,8,14,18,30,227.0,28.0,3.6,20.1,46.0,121.55,73.84
2018,8,14,18,45,121.0,15.0,3.6,19.5,24.0,48.4,0.0
2018,8,14,19,0,15.0,2.0,3.6,18.9,2.0,0.0,0.0
2018,8,14,19,15,7.5,1.0,3.55,18.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.85,14.95,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.9,15.3,10.0,8.85,0.0
2018,8,15,5,45,179.0,22.0,1.9,15.65,39.0,17.26,1.14
2018,8,15,6,0,296.0,35.0,1.9,16.0,68.0,27.31,17.38
2018,8,15,6,15,383.5,46.0,1.8,16.5,112.0,34.3,24.32
2018,8,15,6,30,471.0,57.0,1.7,17.0,156.0,40.83,30.41
2018,8,15,6,45,530.5,64.0,1.55,17.5,205.5,46.45,35.49
2018,8,15,7,0,590.0,71.0,1.4,18.0,255.0,84.41,46.25
2018,8,15,7,15,632.0,76.5,1.3,18.65,306.5,125.64,72.13
2018,8,15,7,30,674.0,82.0,1.2,19.3,358.0,171.36,106.76
2018,8,15,7,45,704.5,86.0,1.05,19.9,409.0,217.7,145.02
2018,8,15,8,0,735.0,90.0,0.9,20.5,460.0,270.03,188.82
2018,8,15,8,15,758.0,93.0,0.9,21.2,509.0,318.64,229.85
2018,8,15,8,30,781.0,96.0,0.9,21.9,558.0,369.05,271.47
2018,8,15,8,45,692.0,138.5,0.9,22.6,572.0,406.55,302.99
2018,8,15,9,0,603.0,181.0,0.9,23.3,586.0,438.13,327.99
2018,8,15,9,15,604.5,195.5,1.05,23.85,622.5,481.99,361.48
2018,8,15,9,30,606.0,210.0,1.2,24.4,659.0,525.23,393.54
2018,8,15,9,45,734.0,160.5,1.3,25.0,730.5,585.54,438.46
2018,8,15,10,0,862.0,111.0,1.4,25.6,802.0,658.48,491.33
2018,8,15,10,15,870.0,112.0,1.55,26.05,831.0,699.62,520.31
2018,8,15,10,30,878.0,113.0,1.7,26.5,860.0,739.37,546.65
2018,8,15,10,45,883.5,113.5,1.85,26.9,882.0,775.18,570.08
2018,8,15,11,0,889.0,114.0,2.0,27.3,904.0,809.06,592.12
2018,8,15,11,15,893.0,114.0,2.1,27.55,918.5,839.17,611.52
2018,8,15,11,30,897.0,114.0,2.2,27.8,933.0,866.96,629.39
2018,8,15,11,45,899.0,114.0,2.3,28.05,940.0,890.56,644.53
2018,8,15,12,0,901.0,114.0,2.4,28.3,947.0,911.52,658.0
2018,8,15,12,15,901.0,114.0,2.5,28.4,946.0,927.93,669.0
2018,8,15,12,30,901.0,114.0,2.6,28.5,945.0,941.44,678.25
2018,8,15,12,45,899.5,113.0,2.7,28.6,935.5,949.61,684.18
2018,8,15,13,0,898.0,112.0,2.8,28.7,926.0,954.72,688.28
2018,8,15,13,15,895.0,111.0,2.9,28.65,909.5,955.36,690.03
2018,8,15,13,30,892.0,110.0,3.0,28.6,893.0,952.91,689.91
2018,8,15,13,45,887.0,108.5,3.1,28.6,869.0,945.01,686.23
2018,8,15,14,0,882.0,107.0,3.2,28.6,845.0,934.11,680.68
2018,8,15,14,15,874.5,106.0,3.25,28.4,814.5,918.52,672.33
2018,8,15,14,30,867.0,105.0,3.3,28.2,784.0,900.16,662.2
2018,8,15,14,45,857.0,102.5,3.35,28.05,746.5,875.31,647.61
2018,8,15,15,0,847.0,100.0,3.4,27.9,709.0,848.04,631.35
2018,8,15,15,15,833.5,97.5,3.4,27.9,666.5,815.54,610.8
2018,8,15,15,30,820.0,95.0,3.4,27.9,624.0,785.95,592.18
2018,8,15,15,45,802.5,92.0,3.45,27.3,577.5,746.1,567.78
2018,8,15,16,0,785.0,89.0,3.5,26.7,531.0,705.0,542.07
2018,8,15,16,15,761.5,85.5,3.55,26.25,481.0,657.98,511.22
2018,8,15,16,30,738.0,82.0,3.6,25.8,431.0,610.63,479.32
2018,8,15,16,45,706.0,78.0,3.6,25.35,379.5,557.17,440.33
2018,8,15,17,0,674.0,74.0,3.6,24.9,328.0,507.01,402.54
2018,8,15,17,15,628.0,68.0,3.6,24.15,276.0,445.79,355.35
2018,8,15,17,30,582.0,62.0,3.6,23.4,224.0,387.46,308.62
2018,8,15,17,45,514.0,54.5,3.55,22.7,175.0,320.26,252.99
2018,8,15,18,0,446.0,47.0,3.5,22.0,126.0,258.73,200.22
2018,8,15,18,15,343.5,37.0,3.5,21.35,85.5,187.62,138.88
2018,8,15,18,30,241.0,27.0,3.5,20.7,45.0,123.21,70.57
2018,8,15,18,45,128.5,14.5,3.45,20.1,23.5,49.58,0.0
2018,8,15,19,0,16.0,2.0,3.4,19.5,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.35,19.15,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.75,15.5,5.0,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.7,15.8,10.0,8.85,0.0
2018,8,16,5,45,190.5,21.5,1.65,16.15,39.0,17.35,0.0
2018,8,16,6,0,315.0,34.0,1.6,16.5,68.0,26.5,16.57
2018,8,16,6,15,404.5,43.5,1.45,17.15,112.0,32.14,22.35
2018,8,16,6,30,494.0,53.0,1.3,17.8,156.0,37.44,27.33
2018,8,16,6,45,554.0,59.5,1.15,18.4,206.0,41.32,30.85
2018,8,16,7,0,614.0,66.0,1.0,19.0,256.0,80.04,42.18
2018,8,16,7,15,655.0,71.0,0.95,19.8,308.0,121.96,67.92
2018,8,16,7,30,696.0,76.0,0.9,20.6,360.0,171.42,105.15
2018,8,16,7,45,725.5,80.0,0.8,21.4,411.5,218.44,143.56
2018,8,16,8,0,755.0,84.0,0.7,22.2,463.0,268.33,185.12
2018,8,16,8,15,776.5,87.5,0.85,22.9,512.0,317.93,227.11
2018,8,16,8,30,798.0,91.0,1.0,23.6,561.0,369.17,269.69
2018,8,16,8,45,814.5,93.0,1.15,24.35,606.0,418.39,309.83
2018,8,16,9,0,831.0,95.0,1.3,25.1,651.0,471.91,351.89
2018,8,16,9,15,840.5,98.5,1.4,25.75,691.0,519.73,388.59
2018,8,16,9,30,850.0,102.0,1.5,26.4,731.0,567.08,423.87
2018,8,16,9,45,856.0,105.5,1.65,27.1,765.0,611.66,456.38
2018,8,16,10,0,862.0,109.0,1.8,27.8,799.0,655.08,487.23
2018,8,16,10,15,869.5,110.0,1.85,28.25,827.5,695.88,515.48
2018,8,16,10,30,877.0,111.0,1.9,28.7,856.0,735.24,540.73
2018,8,16,10,45,882.0,112.0,2.0,29.15,877.5,771.1,563.56
2018,8,16,11,0,887.0,113.0,2.1,29.6,899.0,805.01,584.94
2018,8,16,11,15,890.5,113.5,2.1,29.9,913.5,835.11,603.28
2018,8,16,11,30,894.0,114.0,2.1,30.2,928.0,862.88,620.0
2018,8,16,11,45,896.0,113.0,2.15,30.45,934.0,885.45,633.88
2018,8,16,12,0,898.0,112.0,2.2,30.7,940.0,905.35,646.12
2018,8,16,12,15,897.5,112.0,2.25,30.8,938.5,921.22,656.25
2018,8,16,12,30,897.0,112.0,2.3,30.9,937.0,934.18,664.64
2018,8,16,12,45,894.5,112.5,2.4,31.0,928.0,942.84,670.87
2018,8,16,13,0,892.0,113.0,2.5,31.1,919.0,948.47,675.32
2018,8,16,13,15,889.5,111.5,2.55,31.0,902.5,949.02,676.77
2018,8,16,13,30,887.0,110.0,2.6,30.9,886.0,946.49,676.42
2018,8,16,13,45,882.5,108.0,2.7,30.75,862.0,938.52,673.26
2018,8,16,14,0,878.0,106.0,2.8,30.6,838.0,927.53,668.25
2018,8,16,14,15,871.0,104.5,2.85,30.4,807.5,911.86,660.01
2018,8,16,14,30,864.0,103.0,2.9,30.2,777.0,893.41,650.02
2018,8,16,14,45,854.5,100.5,2.95,29.95,740.0,869.0,636.22
2018,8,16,15,0,845.0,98.0,3.0,29.7,703.0,842.14,620.75
2018,8,16,15,15,831.5,95.5,3.0,29.7,660.5,809.65,600.46
2018,8,16,15,30,818.0,93.0,3.0,29.7,618.0,780.02,582.04
2018,8,16,15,45,801.5,90.0,3.05,29.1,572.0,740.98,558.54
2018,8,16,16,0,785.0,87.0,3.1,28.5,526.0,700.64,533.71
2018,8,16,16,15,762.5,83.5,3.1,28.0,476.5,654.34,503.65
2018,8,16,16,30,740.0,80.0,3.1,27.5,427.0,607.64,472.54
2018,8,16,16,45,709.0,75.0,3.15,27.0,375.5,553.64,433.84
2018,8,16,17,0,678.0,70.0,3.2,26.5,324.0,500.5,394.44
2018,8,16,17,15,632.5,65.0,3.15,25.8,272.5,442.82,350.05
2018,8,16,17,30,587.0,60.0,3.1,25.1,221.0,385.87,304.56
2018,8,16,17,45,520.0,53.0,3.05,24.35,172.5,319.69,250.18
2018,8,16,18,0,453.0,46.0,3.0,23.6,124.0,259.09,198.49
2018,8,16,18,15,348.5,35.5,2.9,22.95,83.5,186.71,136.41
2018,8,16,18,30,244.0,25.0,2.8,22.3,43.0,120.37,63.07
2018,8,16,18,45,130.0,14.0,2.75,21.7,22.5,49.08,0.0
2018,8,16,19,0,16.0,3.0,2.7,21.1,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.5,2.6,20.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.65,17.95,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.6,18.3,9.0,7.86,0.0
2018,8,17,5,45,192.5,20.5,0.55,18.7,37.5,16.49,0.0
2018,8,17,6,0,318.0,33.0,0.5,19.1,66.0,25.69,15.63
2018,8,17,6,15,408.0,41.5,0.5,19.7,109.5,30.45,20.65
2018,8,17,6,30,498.0,50.0,0.5,20.3,153.0,34.97,24.9
2018,8,17,6,45,557.0,57.0,0.45,20.9,203.0,37.95,27.61
2018,8,17,7,0,616.0,64.0,0.4,21.5,253.0,76.91,39.63
2018,8,17,7,15,656.5,68.5,0.5,22.35,304.5,118.42,64.36
2018,8,17,7,30,697.0,73.0,0.6,23.2,356.0,167.26,100.49
2018,8,17,7,45,726.0,77.0,0.65,24.0,407.0,214.22,138.47
2018,8,17,8,0,755.0,81.0,0.7,24.8,458.0,263.99,179.75
2018,8,17,8,15,777.0,83.5,0.85,25.5,506.5,312.87,220.83
2018,8,17,8,30,799.0,86.0,1.0,26.2,555.0,363.41,262.58
2018,8,17,8,45,815.5,88.5,1.15,26.85,600.5,417.01,305.65
2018,8,17,9,0,832.0,91.0,1.3,27.5,646.0,467.14,345.1
2018,8,17,9,15,844.0,93.0,1.4,27.9,686.5,514.92,381.94
2018,8,17,9,30,856.0,95.0,1.5,28.3,727.0,562.44,417.58
2018,8,17,9,45,865.0,96.5,1.6,28.7,761.5,607.24,450.38
2018,8,17,10,0,874.0,98.0,1.7,29.1,796.0,651.08,481.71
2018,8,17,10,15,881.0,99.5,1.8,29.35,825.0,692.41,510.82
2018,8,17,10,30,888.0,101.0,1.9,29.6,854.0,732.24,536.87
2018,8,17,10,45,893.0,102.0,2.0,29.8,875.5,768.42,560.4
2018,8,17,11,0,898.0,103.0,2.1,30.0,897.0,802.61,582.51
2018,8,17,11,15,901.5,103.5,2.2,30.1,911.5,832.95,602.26
2018,8,17,11,30,905.0,104.0,2.3,30.2,926.0,860.92,620.47
2018,8,17,11,45,906.5,104.0,2.4,30.3,932.5,884.18,635.64
2018,8,17,12,0,908.0,104.0,2.5,30.4,939.0,904.73,649.15
2018,8,17,12,15,907.0,104.5,2.55,30.4,937.5,920.72,659.66
2018,8,17,12,30,906.0,105.0,2.6,30.4,936.0,933.76,668.4
2018,8,17,12,45,903.5,105.5,2.65,30.4,927.0,942.42,674.47
2018,8,17,13,0,901.0,106.0,2.7,30.4,918.0,948.02,678.72
2018,8,17,13,15,897.5,105.0,2.75,30.35,901.0,948.07,679.7
2018,8,17,13,30,894.0,104.0,2.8,30.3,884.0,945.01,678.84
2018,8,17,13,45,888.5,103.0,2.85,30.2,860.0,937.03,675.08
2018,8,17,14,0,883.0,102.0,2.9,30.1,836.0,926.05,669.49
2018,8,17,14,15,876.0,100.0,2.9,29.95,805.0,909.71,660.28
2018,8,17,14,30,869.0,98.0,2.9,29.8,774.0,890.56,649.31
2018,8,17,14,45,859.5,96.0,2.95,29.65,737.0,866.52,635.48
2018,8,17,15,0,850.0,94.0,3.0,29.5,700.0,840.04,619.97
2018,8,17,15,15,836.5,91.5,3.0,29.5,657.5,807.36,599.52
2018,8,17,15,30,823.0,89.0,3.0,29.5,615.0,772.77,577.67
2018,8,17,15,45,806.0,86.0,3.0,29.0,568.5,737.82,556.5
2018,8,17,16,0,789.0,83.0,3.0,28.5,522.0,696.92,530.8
2018,8,17,16,15,767.0,79.5,3.0,28.15,472.5,650.83,500.6
2018,8,17,16,30,745.0,76.0,3.0,27.8,423.0,604.31,469.42
2018,8,17,16,45,714.0,72.0,3.0,27.45,372.0,551.3,431.03
2018,8,17,17,0,683.0,68.0,3.0,27.1,321.0,499.15,392.05
2018,8,17,17,15,638.5,62.5,2.9,26.5,269.5,441.19,347.33
2018,8,17,17,30,594.0,57.0,2.8,25.9,218.0,383.99,301.58
2018,8,17,17,45,527.5,50.0,2.7,25.3,169.5,317.93,247.24
2018,8,17,18,0,461.0,43.0,2.6,24.7,121.0,257.48,195.65
2018,8,17,18,15,355.5,33.5,2.5,24.2,81.0,185.92,134.18
2018,8,17,18,30,250.0,24.0,2.4,23.7,41.0,119.35,55.19
2018,8,17,18,45,133.0,13.5,2.3,23.15,21.5,48.96,0.0
2018,8,17,19,0,16.0,3.0,2.2,22.6,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,22.35,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,5,15,43.5,4.0,0.8,20.85,4.5,0.0,0.0
2018,8,18,5,30,87.0,8.0,0.8,21.3,9.0,7.86,0.0
2018,8,18,5,45,234.5,19.0,0.8,21.75,39.0,15.14,0.0
2018,8,18,6,0,382.0,30.0,0.8,22.2,69.0,22.96,13.03
2018,8,18,6,15,474.0,38.0,0.75,22.75,115.0,27.47,17.77
2018,8,18,6,30,566.0,46.0,0.7,23.3,161.0,31.74,21.75
2018,8,18,6,45,623.5,51.0,0.7,23.85,212.5,36.5,25.97
2018,8,18,7,0,681.0,56.0,0.7,24.4,264.0,75.06,36.33
2018,8,18,7,15,719.5,59.5,0.8,25.25,316.5,118.62,61.43
2018,8,18,7,30,758.0,63.0,0.9,26.1,369.0,166.32,96.18
2018,8,18,7,45,785.5,66.5,1.05,26.95,421.5,215.71,136.07
2018,8,18,8,0,813.0,70.0,1.2,27.8,474.0,272.06,182.57
2018,8,18,8,15,833.0,72.5,1.35,28.35,524.0,323.17,225.55
2018,8,18,8,30,853.0,75.0,1.5,28.9,574.0,375.61,268.94
2018,8,18,8,45,867.5,77.5,1.6,29.45,620.0,426.92,310.43
2018,8,18,9,0,882.0,80.0,1.7,30.0,666.0,478.58,350.97
2018,8,18,9,15,878.5,88.5,1.85,30.3,703.5,526.67,388.26
2018,8,18,9,30,875.0,97.0,2.0,30.6,741.0,573.08,423.27
2018,8,18,9,45,865.0,109.0,2.1,30.9,771.5,616.97,455.22
2018,8,18,10,0,855.0,121.0,2.2,31.2,802.0,658.35,484.58
2018,8,18,10,15,862.5,122.5,2.25,31.35,831.0,699.43,513.44
2018,8,18,10,30,870.0,124.0,2.3,31.5,860.0,739.09,539.95
2018,8,18,10,45,875.0,125.5,2.4,31.6,882.0,775.27,563.6
2018,8,18,11,0,880.0,127.0,2.5,31.7,904.0,809.51,585.88
2018,8,18,11,15,883.5,128.5,2.6,31.75,919.0,840.45,606.05
2018,8,18,11,30,887.0,130.0,2.7,31.8,934.0,869.08,624.72
2018,8,18,11,45,888.0,130.5,2.75,31.8,940.5,892.17,639.6
2018,8,18,12,0,889.0,131.0,2.8,31.8,947.0,912.6,652.84
2018,8,18,12,15,888.5,131.0,2.9,31.8,945.5,928.46,663.6
2018,8,18,12,30,888.0,131.0,3.0,31.8,944.0,941.43,672.63
2018,8,18,12,45,886.5,130.5,3.05,31.75,935.0,950.05,678.77
2018,8,18,13,0,885.0,130.0,3.1,31.7,926.0,955.66,683.13
2018,8,18,13,15,882.0,129.0,3.15,31.65,909.5,956.33,684.48
2018,8,18,13,30,879.0,128.0,3.2,31.6,893.0,953.95,684.02
2018,8,18,13,45,873.5,126.0,3.3,31.55,868.0,945.2,679.91
2018,8,18,14,0,868.0,124.0,3.4,31.5,843.0,933.46,673.98
2018,8,18,14,15,860.5,122.5,3.45,31.3,812.5,917.54,665.48
2018,8,18,14,30,853.0,121.0,3.5,31.1,782.0,898.88,655.23
2018,8,18,14,45,843.0,118.0,3.55,30.9,744.5,878.89,644.13
2018,8,18,15,0,833.0,115.0,3.6,30.7,707.0,851.39,627.97
2018,8,18,15,15,818.0,112.0,3.6,30.7,663.5,817.44,606.62
2018,8,18,15,30,803.0,109.0,3.6,30.7,620.0,781.64,583.9
2018,8,18,15,45,785.5,105.0,3.65,30.1,573.0,741.16,559.27
2018,8,18,16,0,768.0,101.0,3.7,29.5,526.0,699.44,533.29
2018,8,18,16,15,744.5,96.5,3.65,29.1,475.5,651.87,501.82
2018,8,18,16,30,721.0,92.0,3.6,28.7,425.0,606.61,470.39
2018,8,18,16,45,688.0,86.0,3.55,28.25,372.5,551.12,430.17
2018,8,18,17,0,655.0,80.0,3.5,27.8,320.0,496.73,389.54
2018,8,18,17,15,608.0,73.0,3.3,27.05,268.0,434.86,341.91
2018,8,18,17,30,561.0,66.0,3.1,26.3,216.0,375.97,294.88
2018,8,18,17,45,491.5,56.5,2.9,25.6,166.5,307.22,238.49
2018,8,18,18,0,422.0,47.0,2.7,24.9,117.0,244.34,185.17
2018,8,18,18,15,310.5,35.0,2.55,24.25,76.5,169.96,121.78
2018,8,18,18,30,199.0,23.0,2.4,23.6,36.0,100.44,38.06
2018,8,18,18,45,99.5,11.5,2.2,22.95,18.0,37.68,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,7.86,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,16.84,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,26.06,15.48
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,31.71,21.43
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,37.04,26.41
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,39.48,28.66
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,75.76,38.85
