Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,119.15,63.88
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,170.26,101.27
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,218.48,140.19
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,269.83,183.06
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,321.6,226.78
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,375.06,271.2
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,430.27,315.95
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,482.04,357.02
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,532.32,396.0
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,581.95,433.38
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,627.45,466.9
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,671.42,498.51
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,714.08,528.82
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,755.3,556.32
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,793.1,580.72
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,828.89,603.61
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,860.68,623.99
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,890.1,642.78
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,914.37,658.34
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,935.88,672.18
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,953.14,683.14
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,967.4,692.28
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,976.6,698.66
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,982.62,703.15
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,983.73,704.57
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,981.62,704.1
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,973.81,700.25
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,962.81,694.49
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,946.43,685.35
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,927.09,674.38
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,902.6,660.18
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,875.47,644.24
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,842.25,623.62
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,807.0,601.53
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,766.1,576.25
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,728.38,552.86
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,680.15,521.78
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,631.38,489.47
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,576.01,449.52
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,521.48,408.88
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,457.61,359.89
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,399.51,313.37
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,329.13,255.61
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,264.89,200.8
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,184.89,132.05
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,109.71,30.47
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,42.06,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,6.88,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,15.96,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,25.24,15.07
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,30.48,20.86
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,35.44,25.61
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,37.97,27.99
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,73.1,37.77
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,120.27,65.9
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,168.26,101.27
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,217.16,141.53
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,268.81,185.46
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,319.98,229.43
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,372.74,273.94
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,427.85,319.21
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,479.36,360.54
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,527.95,398.8
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,575.44,435.1
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,620.52,468.44
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,663.62,499.45
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,705.41,529.47
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,745.8,557.2
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,782.28,581.0
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,816.82,603.36
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,847.26,623.23
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,875.31,641.5
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,899.09,656.74
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,920.18,670.26
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,935.07,680.06
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,946.95,688.05
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,950.61,690.79
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,951.15,691.69
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,952.88,693.57
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,951.51,693.53
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,943.3,689.52
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,932.14,683.71
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,917.97,675.93
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,896.22,663.18
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,870.76,648.11
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,842.86,631.35
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,810.06,610.52
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,775.27,588.2
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,733.06,561.87
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,689.78,534.3
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,643.16,503.05
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,593.86,467.85
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,537.47,426.34
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,482.49,384.55
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,420.37,335.9
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,361.33,287.85
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,292.58,230.37
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,229.93,176.26
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,154.47,110.51
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,83.12,9.91
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,30.98,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.93,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,14.56,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,25.41,15.05
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,30.14,20.59
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,34.66,24.99
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,56.17,44.17
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,94.07,67.95
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,126.93,90.66
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,162.87,117.73
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,200.31,147.1
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,240.66,179.3
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,280.83,211.59
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,322.31,244.38
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,376.7,285.28
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,450.73,341.73
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,506.53,384.74
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,566.36,429.86
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,614.28,465.37
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,661.48,499.53
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,703.55,529.48
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,744.19,557.08
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,780.41,580.65
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,814.65,602.75
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,844.73,622.23
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,872.39,640.08
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,896.23,655.54
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,917.35,669.27
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,933.83,679.74
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,947.36,688.41
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,955.55,694.31
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,960.65,698.36
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,955.75,695.89
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,947.83,691.63
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,944.72,690.67
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,938.3,687.6
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,912.82,672.08
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,890.38,658.73
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,852.3,635.1
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,812.87,610.4
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,778.21,588.21
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,738.66,562.37
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,696.84,536.0
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,654.16,508.49
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,622.11,487.38
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,587.66,463.51
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,540.25,428.64
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,492.77,392.52
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,429.89,343.27
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,370.31,294.74
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,298.59,234.8
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,233.57,178.61
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,158.96,112.57
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,86.79,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,33.03,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,4.91,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,18.68,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,26.63,15.84
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,34.62,24.43
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,42.09,31.46
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,50.38,38.96
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,80.67,50.28
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,119.85,74.05
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,161.3,104.59
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,205.45,137.6
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,258.87,179.85
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,308.64,221.65
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,364.8,268.03
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,416.04,310.09
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,469.83,353.16
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,522.76,394.68
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,571.75,432.31
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,617.64,466.7
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,662.43,499.45
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,704.41,529.69
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,744.92,557.43
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,782.28,581.87
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,817.66,604.82
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,848.35,624.78
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,876.63,643.11
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,900.16,658.19
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,920.93,671.51
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,936.9,681.64
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,949.82,689.89
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,956.42,694.72
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,959.88,697.69
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,959.95,698.32
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,956.9,697.08
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,947.93,692.67
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,935.95,686.41
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,918.69,676.52
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,898.65,664.86
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,878.22,653.11
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,850.39,636.36
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,815.46,614.2
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,778.65,590.61
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,736.33,564.38
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,692.92,536.83
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,642.99,503.29
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,595.53,469.43
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,539.14,427.84
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,484.15,385.92
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,420.48,335.84
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,360.22,286.58
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,289.54,227.38
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,225.44,171.9
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,148.74,103.79
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,74.41,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,27.97,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,18.68,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,25.8,14.91
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,33.35,23.25
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,40.42,29.93
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,50.58,39.09
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,79.79,50.88
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,117.43,72.81
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,159.5,102.97
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,203.08,136.41
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,254.04,177.46
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,303.89,219.3
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,360.43,265.85
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,412.02,307.73
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,466.29,350.47
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,514.27,388.04
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,560.44,423.1
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,603.4,454.76
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,643.66,483.59
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,684.74,512.83
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,724.7,540.71
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,759.72,564.86
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,793.03,586.62
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,822.89,606.1
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,850.62,624.15
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,873.08,638.7
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,893.05,651.69
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,906.03,660.69
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,916.11,667.94
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,919.31,670.79
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,922.64,673.89
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,920.69,673.53
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,915.95,671.5
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,905.21,665.6
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,891.84,658.07
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,872.2,646.91
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,850.23,634.2
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,821.98,617.03
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,791.85,598.47
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,755.43,574.5
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,717.69,548.96
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,673.19,519.67
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,628.22,489.33
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,572.91,450.24
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,521.87,413.23
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,463.63,369.64
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,407.58,326.4
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,345.3,276.99
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,286.92,229.13
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,221.88,174.58
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,162.78,123.88
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,105.98,72.24
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,35.08,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,17.69,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,24.95,14.0
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,37.44,26.82
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,49.29,37.8
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,57.73,45.53
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,84.4,55.3
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,123.18,78.02
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,166.54,109.4
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,211.22,144.18
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,262.1,185.66
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,310.67,226.78
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,361.64,269.27
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,410.6,309.31
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,460.87,349.1
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,507.61,385.51
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,553.62,420.25
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,597.1,452.1
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,638.96,481.88
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,679.52,511.21
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,719.21,539.4
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,755.87,564.74
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,789.8,587.76
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,820.11,607.55
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,848.5,626.01
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,871.61,641.07
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,892.41,654.65
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,907.35,664.7
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,919.6,673.09
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,926.77,678.4
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,931.09,681.97
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,930.08,682.22
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,926.18,680.72
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,916.11,675.69
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,903.24,668.89
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,888.47,660.56
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,867.91,648.37
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,840.2,631.59
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,810.35,613.26
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,774.06,589.56
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,736.3,564.67
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,693.17,536.72
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,649.3,507.07
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,598.11,470.91
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,547.26,434.04
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,488.95,390.15
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,430.09,344.56
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,365.9,293.52
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,305.89,244.09
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,238.15,187.1
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,177.23,134.53
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,115.15,76.85
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,39.59,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,16.71,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,23.35,12.47
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,33.01,22.98
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,42.16,31.56
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,51.96,40.46
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,77.47,50.7
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,115.34,72.05
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,159.23,102.75
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,203.42,136.56
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,254.41,177.55
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,297.66,216.15
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,335.71,249.22
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,350.53,264.01
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,356.29,269.89
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,387.09,292.9
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,414.81,312.62
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,475.52,357.16
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,540.05,403.72
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,584.53,435.12
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,630.77,467.48
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,667.14,492.88
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,703.71,518.23
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,758.26,557.65
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,816.36,598.89
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,813.33,594.6
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,806.06,587.85
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,858.32,627.06
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,908.14,661.5
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,920.52,670.19
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,930.14,677.52
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,929.04,678.5
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,925.02,677.74
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,907.98,668.11
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,891.91,659.25
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,790.02,590.56
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,688.56,517.93
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,738.67,559.46
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,783.9,595.15
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,762.23,581.12
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,737.63,565.47
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,694.94,538.47
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,651.38,509.55
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,602.41,475.02
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,553.4,439.51
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,496.72,396.92
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,441.55,354.15
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,377.33,302.87
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,316.7,252.69
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,247.04,193.86
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,186.27,140.89
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,119.72,77.39
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,42.88,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,17.2,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,24.34,12.91
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,30.04,20.43
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,35.46,25.73
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,38.39,28.55
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,62.81,34.21
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,109.24,58.83
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,156.78,92.31
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,206.25,132.44
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,258.89,177.19
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,310.37,221.82
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,367.64,270.32
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,420.13,314.09
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,473.27,357.06
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,523.91,397.35
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,574.24,436.21
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,621.83,471.77
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,668.38,505.57
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,711.55,536.33
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,753.05,563.68
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,790.27,587.86
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,825.28,610.42
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,857.77,631.04
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,887.65,649.85
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,911.49,664.65
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,932.36,677.59
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,948.89,688.74
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,962.16,697.91
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,969.32,702.83
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,973.16,705.77
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,972.91,707.2
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,969.34,706.59
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,960.66,702.39
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,948.77,696.21
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,930.99,686.49
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,910.24,674.86
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,884.09,659.71
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,855.38,642.76
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,820.91,620.81
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,784.45,597.34
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,741.9,571.12
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,702.58,546.68
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,651.73,512.68
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,600.81,476.65
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,542.88,433.25
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,486.25,389.34
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,423.44,339.06
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,362.15,288.03
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,289.22,225.98
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,223.78,168.21
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,140.2,86.75
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,53.55,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,15.73,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,22.47,11.03
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,27.36,18.02
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,32.05,22.64
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,33.95,24.56
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,58.88,31.64
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,101.84,52.79
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,149.52,86.27
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,198.53,126.13
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,250.51,170.52
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,306.32,218.71
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,359.26,264.11
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,410.84,307.54
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,462.88,350.04
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,512.35,389.67
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,560.48,427.08
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,605.46,461.29
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,648.29,493.03
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,690.05,523.84
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,730.32,552.51
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,766.98,576.81
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,801.64,599.59
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,831.68,619.5
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,859.25,637.73
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,883.04,653.44
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,904.04,667.35
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,917.18,676.49
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,927.17,683.71
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,931.59,687.22
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,932.86,688.79
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,931.31,688.84
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,926.72,686.99
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,915.43,680.65
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,901.25,672.47
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,887.33,664.67
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,865.95,651.82
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,838.4,634.63
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,808.59,615.84
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,773.33,592.75
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,736.4,568.3
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,693.34,540.14
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,652.02,512.8
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,602.0,477.12
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,552.1,440.36
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,495.42,397.06
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,440.31,353.65
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,377.39,302.77
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,318.23,253.15
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,249.75,194.73
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,188.31,140.61
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,115.02,66.14
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,39.04,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,14.74,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,21.62,9.89
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,27.51,18.03
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,33.06,23.45
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,44.88,34.13
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,66.95,48.21
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,93.43,68.59
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,114.93,87.19
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,136.37,103.66
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,163.98,125.33
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,212.61,162.81
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,266.87,204.63
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,326.56,249.06
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,414.5,316.49
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,478.98,366.85
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,552.23,423.12
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,598.33,458.27
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,643.17,491.76
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,685.37,522.46
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,725.97,550.23
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,762.75,574.67
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,797.46,597.55
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,827.94,617.8
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,855.89,636.32
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,880.39,652.07
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,902.05,665.96
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,918.77,677.36
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,932.41,686.86
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,940.59,692.51
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,945.52,696.17
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,945.99,697.31
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,943.19,696.43
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,934.73,691.6
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,923.07,684.78
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,906.08,674.77
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,886.13,662.86
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,860.8,647.44
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,832.9,630.26
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,798.83,608.33
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,762.78,584.87
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,722.16,558.57
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,680.21,530.95
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,632.21,498.26
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,588.0,466.64
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,531.74,423.93
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,476.66,380.71
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,413.47,329.78
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,353.7,279.53
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,271.25,209.98
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,197.23,145.86
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,124.49,65.02
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,51.07,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
