Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,4,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,8,5,45,144.5,10.0,1.85,17.2,17.0,9.83,0.0
2018,9,8,6,0,289.0,20.0,1.9,17.6,34.0,16.37,0.0
2018,9,8,6,15,432.5,27.0,2.0,18.2,78.0,22.08,12.47
2018,9,8,6,30,576.0,34.0,2.1,18.8,122.0,26.21,16.99
2018,9,8,6,45,646.5,38.5,2.25,19.45,174.0,27.93,18.79
2018,9,8,7,0,717.0,43.0,2.4,20.1,226.0,29.7,20.44
2018,9,8,7,15,760.5,46.5,2.4,20.9,280.5,75.82,35.01
2018,9,8,7,30,804.0,50.0,2.4,21.7,335.0,125.33,64.36
2018,9,8,7,45,833.0,52.5,2.4,22.5,388.5,176.04,102.8
2018,9,8,8,0,862.0,55.0,2.4,23.3,442.0,229.35,147.11
2018,9,8,8,15,882.5,57.0,2.45,24.05,493.0,282.38,192.92
2018,9,8,8,30,903.0,59.0,2.5,24.8,544.0,336.68,239.63
2018,9,8,8,45,917.5,60.5,2.55,25.55,590.5,389.39,284.36
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,442.29,327.95
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,493.73,369.38
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,544.0,408.59
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,591.83,444.59
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,637.73,478.07
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,680.97,509.45
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,722.39,538.68
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,759.46,562.49
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,794.18,584.52
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,824.41,604.36
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,851.88,622.36
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,874.84,637.24
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,894.72,650.16
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,910.93,661.31
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,923.9,670.46
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,930.72,675.7
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,934.13,678.87
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,932.11,679.03
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,926.69,677.08
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,917.06,672.46
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,904.18,665.77
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,884.61,654.67
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,862.08,641.61
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,834.56,625.09
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,804.47,606.7
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,768.56,583.32
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,730.74,558.41
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,687.16,530.59
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,642.52,501.48
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,591.44,465.08
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,544.39,429.7
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,485.02,383.77
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,427.49,337.48
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,360.32,281.94
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,297.87,228.11
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,223.19,163.14
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,151.33,75.71
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,63.67,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,9.83,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,16.54,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,22.28,12.67
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,30.31,20.75
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,32.6,23.15
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,34.94,25.36
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,74.35,35.48
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,123.53,64.52
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,174.83,103.58
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,233.45,152.44
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,287.3,199.14
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,342.67,246.9
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,395.73,291.96
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,449.06,335.75
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,500.35,376.77
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,551.02,415.83
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,599.63,451.84
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,646.9,485.56
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,689.78,516.92
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,730.75,545.85
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,769.51,570.9
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,805.89,594.13
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,836.85,614.22
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,864.95,632.4
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,888.36,647.76
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,908.6,661.11
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,924.73,672.02
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,937.46,680.84
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,943.67,685.54
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,946.4,688.14
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,944.9,688.53
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,939.97,686.81
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,928.85,681.12
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,914.44,673.35
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,895.26,662.84
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,873.09,650.31
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,844.54,633.12
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,813.43,614.08
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,776.92,590.42
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,738.51,565.21
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,694.01,536.86
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,648.51,507.13
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,599.4,471.99
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,546.43,432.45
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,485.41,385.06
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,426.52,337.49
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,355.84,279.26
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,293.99,225.8
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,209.27,152.86
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,130.5,53.95
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,50.6,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,9.34,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,15.66,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,20.52,11.1
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,27.46,18.25
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,29.96,20.81
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,32.45,23.14
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,69.61,32.14
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,122.57,63.77
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,173.68,102.33
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,227.49,147.12
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,280.32,192.9
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,334.51,239.68
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,387.23,284.53
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,440.23,328.22
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,492.12,370.1
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,543.06,409.85
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,590.94,446.28
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,637.15,480.43
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,680.12,511.88
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,721.32,541.36
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,759.31,566.28
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,794.98,589.45
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,825.79,609.58
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,853.82,627.84
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,877.24,643.03
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,897.55,656.24
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,912.83,666.46
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,924.75,674.61
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,931.14,678.94
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,934.11,681.18
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,932.45,681.25
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,927.39,679.21
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,916.83,673.5
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,903.01,665.75
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,883.41,654.45
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,860.84,641.18
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,832.49,623.94
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,801.62,604.87
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,764.85,580.95
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,726.2,555.51
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,681.04,526.68
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,639.1,499.52
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,585.53,460.54
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,532.42,420.67
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,470.95,373.0
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,411.79,325.24
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,340.93,266.74
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,279.2,213.37
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,196.07,141.56
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,117.84,33.1
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,45.53,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,18.68,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,21.62,11.8
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,27.08,17.89
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,32.4,22.95
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,35.19,25.56
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,69.94,33.99
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,118.23,61.58
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,167.53,98.56
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,224.25,145.75
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,276.71,191.56
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,330.6,238.6
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,382.83,283.7
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,435.46,327.89
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,486.41,369.71
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,536.81,409.78
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,584.33,446.51
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,630.56,481.19
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,673.11,512.86
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,713.79,542.39
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,751.13,567.39
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,786.08,590.57
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,816.84,610.88
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,844.81,629.24
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,868.25,644.78
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,888.57,658.29
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,903.84,668.75
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,915.8,677.11
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,923.01,682.43
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,926.79,685.61
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,924.55,685.29
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,918.88,682.82
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,908.67,677.53
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,895.21,670.23
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,875.82,658.69
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,853.44,645.15
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,825.25,627.86
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,794.51,608.66
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,758.98,585.13
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,721.54,560.03
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,676.9,530.84
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,631.22,500.25
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,579.53,462.19
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,531.91,425.61
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,472.08,378.27
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,414.33,330.69
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,345.57,272.52
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,282.02,216.6
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,202.3,145.53
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,123.21,11.93
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,48.12,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,17.69,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,20.81,11.02
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,26.32,17.29
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,31.13,21.93
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,33.54,24.24
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,65.5,31.53
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,112.76,58.02
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,161.82,94.75
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,218.24,141.8
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,270.18,187.33
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,323.61,234.24
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,375.37,279.23
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,427.44,323.26
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,477.56,365.01
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,527.01,405.01
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,573.87,441.82
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,619.29,476.51
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,661.18,508.41
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,701.31,538.38
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,738.56,564.14
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,773.55,587.99
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,803.72,608.39
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,831.16,626.88
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,854.53,642.87
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,874.85,656.85
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,890.13,667.62
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,902.12,676.29
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,908.22,681.51
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,910.96,684.58
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,909.54,684.96
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,904.77,683.19
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,894.77,678.07
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,881.51,670.81
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,862.86,660.23
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,841.27,647.74
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,813.56,630.5
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,783.39,611.39
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,746.81,586.58
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,708.4,560.21
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,663.93,530.63
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,618.61,499.47
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,569.89,462.33
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,517.54,421.25
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,456.98,372.07
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,398.81,322.97
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,328.58,262.4
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,267.71,207.61
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,182.91,131.18
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,101.47,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,39.47,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,17.69,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,21.94,11.69
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,28.28,18.99
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,31.16,21.97
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,37.24,27.54
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,66.28,33.9
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,112.26,59.21
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,159.53,94.12
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,210.17,136.15
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,265.8,184.34
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,318.87,230.64
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,369.94,274.91
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,421.56,318.5
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,471.5,359.54
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,520.93,398.8
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,567.47,434.82
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,612.72,468.78
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,654.74,499.95
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,695.0,529.13
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,730.98,553.14
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,764.68,574.84
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,794.43,594.79
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,821.48,612.89
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,844.61,627.99
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,864.72,641.13
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,879.16,651.72
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,890.35,660.28
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,896.97,665.91
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,900.28,669.45
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,897.93,669.36
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,892.27,667.18
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,882.08,662.34
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,868.72,655.4
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,849.69,644.28
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,827.77,631.19
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,799.94,614.27
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,769.72,595.5
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,733.19,571.03
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,694.92,545.07
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,650.46,515.88
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,609.2,487.69
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,557.44,448.8
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,506.16,408.96
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,445.04,359.87
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,386.42,310.84
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,316.56,251.1
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,256.23,197.15
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,172.25,120.84
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,90.84,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,17.69,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,20.16,10.06
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,27.07,17.98
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,29.55,20.61
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,32.05,23.01
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,60.37,28.87
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,107.78,54.28
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,161.14,93.86
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,213.12,136.74
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,265.03,181.48
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,318.36,227.1
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,370.08,270.24
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,422.17,311.72
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,472.21,352.65
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,521.44,391.81
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,568.42,428.23
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,613.84,462.52
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,655.74,493.89
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,695.85,523.37
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,732.59,548.63
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,767.01,571.69
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,796.62,591.87
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,823.46,610.22
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,846.22,625.48
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,865.92,638.79
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,880.08,648.37
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,890.95,655.91
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,896.79,660.67
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,899.28,663.36
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,897.28,663.23
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,891.95,661.03
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,867.75,646.14
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,841.15,629.72
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,835.49,627.99
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,825.58,623.29
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,797.66,606.18
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,767.34,587.39
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,730.73,563.24
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,692.36,537.62
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,646.02,507.55
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,603.12,478.33
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,551.92,440.39
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,501.09,401.37
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,439.71,352.46
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,380.98,303.69
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,313.48,246.23
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,250.04,190.23
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,166.32,113.13
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,74.18,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,15.73,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,19.33,9.07
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,27.23,18.03
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,30.62,21.5
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,33.94,24.66
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,59.81,29.62
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,106.8,54.28
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,155.88,90.22
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,212.5,137.24
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,264.95,183.32
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,319.08,231.13
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,371.5,277.15
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,424.43,322.4
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,475.68,365.36
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,526.19,406.39
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,573.62,443.77
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,619.53,478.87
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,662.6,511.46
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,703.89,542.01
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,741.2,567.89
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,776.22,591.22
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,807.78,612.36
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,836.6,631.56
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,859.6,647.04
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,879.48,660.49
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,894.61,671.06
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,906.4,679.5
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,913.03,684.58
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,916.23,687.49
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,914.19,687.39
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,908.73,685.11
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,897.8,678.8
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,883.61,670.37
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,863.8,658.88
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,841.06,645.34
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,812.45,627.26
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,781.34,607.29
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,744.24,582.29
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,705.35,555.75
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,659.97,525.88
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,617.75,496.68
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,563.11,455.38
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,509.02,413.01
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,447.43,362.94
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,388.43,312.9
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,315.38,249.81
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,252.51,193.02
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,166.73,110.57
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,73.79,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,15.73,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,19.49,8.88
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,27.41,18.23
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,30.31,21.28
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,33.2,24.06
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,57.87,28.46
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,105.82,52.99
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,160.38,93.01
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,213.79,137.13
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,266.33,183.13
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,320.36,230.67
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,373.39,276.87
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,426.78,322.07
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,477.62,363.94
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,527.84,403.81
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,576.08,440.8
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,623.0,475.44
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,665.44,505.78
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,705.9,533.7
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,742.5,557.16
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,776.6,578.0
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,807.31,597.23
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,835.17,614.46
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,857.97,628.2
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,877.6,639.88
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,892.43,650.77
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,903.87,659.56
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,909.37,664.1
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,911.41,666.54
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,908.95,666.56
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,903.09,664.47
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,892.2,658.87
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,878.07,651.22
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,857.67,639.93
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,834.33,626.62
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,804.91,609.14
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,773.03,589.76
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,736.56,565.91
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,698.34,540.55
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,651.81,510.97
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,604.57,478.84
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,554.44,441.71
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,500.98,400.67
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,438.46,350.81
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,378.73,301.02
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,306.94,239.97
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,245.57,185.07
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,155.24,97.25
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,62.0,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,14.74,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,18.67,7.8
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,26.55,17.38
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,29.5,20.48
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,32.44,23.3
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,55.22,27.4
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,102.98,51.25
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,156.14,89.68
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,208.2,132.35
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,260.51,177.84
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,314.26,224.8
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,366.73,270.1
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,419.56,314.34
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,470.37,356.06
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,520.34,395.7
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,567.15,431.68
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,612.34,465.28
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,654.91,496.84
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,695.64,526.38
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,732.66,552.02
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,767.3,574.85
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,797.33,595.15
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,824.58,613.57
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,847.26,628.69
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,866.84,641.83
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,881.9,652.91
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,893.65,661.91
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,899.34,666.86
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,901.62,669.68
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,899.04,669.56
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,893.09,667.31
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,881.21,661.13
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,866.11,652.84
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,846.02,641.4
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,823.07,627.95
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,794.52,610.38
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,763.59,590.98
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,726.06,565.75
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,686.83,539.03
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,644.91,512.06
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,598.22,479.04
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,544.54,438.45
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,491.54,396.9
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,428.84,346.05
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,369.04,295.49
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,298.16,234.27
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,231.88,174.88
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,142.7,83.6
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,53.46,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
