Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,13.76,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,19.32,7.74
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,26.3,17.16
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,29.73,20.74
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,36.19,26.72
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,56.04,29.83
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,102.35,52.38
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,150.94,86.87
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,202.88,129.36
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,258.7,177.64
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,312.02,224.3
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,364.39,269.72
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,417.23,314.24
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,467.44,355.64
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,517.27,395.38
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,564.4,431.47
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,610.34,465.39
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,652.75,497.1
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,693.27,526.75
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,729.74,552.45
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,763.83,575.29
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,794.16,595.18
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,821.66,613.1
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,844.14,627.93
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,863.48,640.72
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,877.77,650.6
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,888.71,658.39
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,893.68,662.46
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,895.26,664.42
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,892.32,663.76
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,886.04,660.99
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,874.43,654.52
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,859.67,646.03
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,838.77,634.06
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,815.05,620.11
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,785.03,601.28
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,752.71,580.68
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,714.86,555.35
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,679.48,531.56
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,633.01,500.85
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,586.01,467.41
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,529.95,425.21
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,474.95,382.26
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,410.5,330.16
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,352.53,281.11
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,278.75,217.97
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,212.62,159.03
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,126.4,66.01
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,42.64,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,13.76,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,22.58,9.23
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,32.32,22.3
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,37.08,27.22
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,41.67,31.61
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,59.5,34.91
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,104.72,57.01
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,151.66,89.86
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,205.78,133.72
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,257.11,177.95
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,310.79,224.6
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,362.51,269.41
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,415.21,313.86
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,469.29,358.19
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,519.69,398.38
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,566.66,434.85
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,612.6,469.41
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,655.19,500.65
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,696.04,529.8
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,732.47,555.23
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,766.58,577.03
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,796.75,596.44
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,824.18,613.93
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,846.8,627.95
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,866.35,639.93
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,880.63,649.56
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,891.62,657.15
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,897.64,661.55
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,900.3,663.88
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,896.91,662.7
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,890.19,659.44
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,877.74,652.28
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,862.16,643.12
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,840.63,630.22
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,816.34,615.44
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,786.22,596.54
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,758.03,578.9
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,719.11,553.02
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,678.67,525.78
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,630.56,492.65
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,582.03,457.71
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,524.32,414.31
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,470.75,372.6
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,404.34,319.5
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,341.84,267.61
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,264.26,202.79
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,194.93,142.54
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,109.94,46.68
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,30.03,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,12.78,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,21.21,7.27
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,30.53,20.31
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,34.49,24.41
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,38.36,28.03
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,54.23,30.61
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,99.23,51.28
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,149.43,85.54
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,200.01,125.09
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,251.01,167.68
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,304.13,212.43
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,356.16,255.99
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,412.55,301.64
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,461.78,340.85
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,510.76,378.52
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,557.71,413.39
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,603.68,446.31
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,645.91,475.96
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,686.34,503.48
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,722.5,526.76
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,756.35,546.36
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,785.42,564.77
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,811.74,581.41
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,834.5,595.69
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,854.23,608.1
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,868.71,618.26
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,879.95,626.51
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,885.1,630.58
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,886.89,632.7
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,883.36,631.71
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,876.5,628.76
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,864.75,622.78
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,849.87,614.88
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,829.03,603.38
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,805.4,590.04
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,775.36,571.81
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,743.01,551.94
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,704.67,527.54
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,668.84,504.61
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,622.17,474.12
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,574.99,441.58
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,519.2,400.97
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,464.44,359.67
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,402.2,311.02
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,341.35,261.56
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,267.38,200.96
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,201.42,143.69
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,113.27,33.36
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,33.32,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,10.81,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,18.82,4.89
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,27.78,17.95
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,31.49,21.85
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,35.11,25.28
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,49.51,27.73
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,98.2,50.73
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,145.13,82.24
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,195.68,122.06
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,246.62,165.08
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,299.5,210.23
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,353.86,256.17
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,404.85,298.48
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,454.43,338.7
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,503.69,377.37
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,550.13,412.67
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,595.47,446.02
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,637.42,476.64
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,677.58,505.24
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,712.81,529.85
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,745.68,551.05
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,775.43,570.21
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,802.46,587.51
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,824.0,601.19
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,842.51,612.96
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,855.79,621.44
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,865.8,627.93
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,870.47,631.09
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,871.84,632.27
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,868.68,630.92
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,862.27,627.62
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,849.68,620.4
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,834.03,611.31
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,813.04,599.12
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,789.34,585.14
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,759.51,566.85
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,731.59,549.79
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,692.59,524.51
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,652.15,497.95
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,605.42,466.29
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,558.27,433.09
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,502.65,392.23
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,450.74,352.56
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,385.91,301.58
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,325.06,251.6
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,250.26,189.27
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,183.87,130.68
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,100.76,10.96
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,27.63,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,10.81,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,19.53,4.05
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,28.96,18.86
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,33.48,23.57
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,37.84,27.71
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,49.58,29.23
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,97.39,50.88
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,144.29,81.7
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,195.05,120.92
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,246.21,163.3
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,299.44,207.87
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,350.65,250.43
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,406.16,294.98
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,455.63,334.68
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,504.78,373.03
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,551.51,408.53
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,597.09,442.2
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,639.0,473.3
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,679.19,502.59
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,715.47,528.19
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,749.47,550.86
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,779.57,570.97
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,806.97,589.32
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,828.91,603.99
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,847.83,616.78
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,862.13,626.73
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,873.2,634.73
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,880.16,640.48
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,883.77,644.19
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,880.94,643.81
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,874.76,641.4
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,862.06,634.65
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,846.16,625.87
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,825.64,614.39
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,802.3,600.99
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,772.2,582.45
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,739.73,562.14
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,701.87,537.26
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,666.5,513.88
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,619.35,481.54
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,571.65,447.41
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,515.97,405.78
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,461.35,363.4
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,396.35,311.2
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,338.19,262.25
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,261.16,197.55
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,192.89,135.75
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,104.17,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,28.98,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,10.81,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,19.2,2.48
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,28.17,18.22
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,32.28,22.62
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,36.28,26.43
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,52.48,33.67
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,95.67,55.12
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,142.33,93.56
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,180.0,128.58
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,216.69,156.31
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,263.42,192.6
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,308.71,227.76
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,359.34,266.69
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,404.34,301.95
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,451.81,338.45
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,518.03,388.13
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,593.11,443.41
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,635.14,474.28
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,675.42,503.48
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,709.91,527.78
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,741.79,549.23
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,755.93,558.42
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,766.25,565.27
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,772.55,569.28
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,774.8,570.04
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,809.39,594.68
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,843.28,617.89
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,832.46,611.46
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,818.23,603.16
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,845.66,623.3
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,865.08,637.86
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,850.3,629.28
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,832.53,619.0
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,814.12,608.98
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,792.69,596.83
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,762.87,578.52
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,730.74,558.44
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,691.95,532.61
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,655.63,508.27
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,608.12,476.04
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,560.17,442.0
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,504.69,400.14
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,450.36,357.53
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,385.33,304.67
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,327.21,255.17
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,250.74,190.04
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,183.34,127.21
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,93.92,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,5.9,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,8.85,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,18.15,0.33
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,29.36,19.19
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,32.44,22.81
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,35.58,25.91
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,44.4,27.68
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,92.5,48.58
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,138.94,79.62
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,187.21,117.98
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,232.52,159.3
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,275.1,198.19
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,327.74,239.95
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,397.42,295.12
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,445.81,335.23
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,493.15,373.43
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,505.94,384.51
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,509.85,387.35
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,544.36,412.79
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,577.46,436.41
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,606.19,456.73
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,633.45,475.69
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,661.08,495.05
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,687.58,513.41
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,712.13,530.82
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,736.15,547.77
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,745.84,554.27
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,753.39,559.4
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,744.73,553.26
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,734.94,546.46
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,717.98,534.77
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,699.06,521.76
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,688.85,516.07
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,676.34,508.72
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,678.76,512.5
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,675.09,511.95
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,661.84,504.66
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,644.57,494.47
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,627.96,484.18
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,605.02,469.05
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,573.99,447.71
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,541.03,424.17
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,483.98,381.28
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,431.08,339.99
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,365.13,287.12
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,303.63,235.69
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,226.59,170.87
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,158.88,107.62
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,69.16,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,8.85,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,17.5,0.0
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,26.58,16.64
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,30.81,21.22
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,34.89,25.12
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,41.55,31.09
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,89.27,45.94
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,135.03,74.95
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,184.56,113.08
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,234.96,155.14
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,287.34,199.52
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,338.3,242.59
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,393.56,287.74
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,443.14,327.81
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,492.55,366.48
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,538.61,401.79
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,583.66,435.33
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,625.78,465.87
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,666.11,494.35
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,701.89,519.57
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,735.32,541.9
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,764.48,560.82
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,790.87,577.91
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,812.74,591.58
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,831.54,603.31
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,844.83,611.67
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,854.82,618.07
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,859.78,621.37
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,861.39,622.7
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,857.51,620.79
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,850.33,616.94
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,838.32,610.11
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,823.2,601.4
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,801.82,588.89
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,777.69,574.62
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,747.83,556.89
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,715.75,537.46
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,676.95,512.54
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,640.63,488.76
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,593.32,456.01
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,545.64,421.96
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,490.04,380.95
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,435.66,339.19
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,370.19,287.1
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,311.89,238.4
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,236.1,175.13
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,169.4,109.88
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,75.04,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,7.86,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,17.86,0.0
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,28.67,18.21
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,33.75,23.69
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,37.64,27.48
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,42.42,31.79
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,84.75,44.11
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,130.14,72.98
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,178.59,110.0
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,230.39,151.42
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,283.71,195.0
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,332.0,236.24
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,377.5,273.9
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,417.91,306.89
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,457.49,337.85
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,508.15,375.15
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,557.67,410.62
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,600.22,441.08
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,642.22,470.51
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,681.31,497.96
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,718.11,523.49
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,740.56,537.17
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,760.3,549.07
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,751.03,542.46
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,736.04,531.09
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,756.7,545.79
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,775.35,558.77
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,779.94,561.51
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,781.9,562.65
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,734.27,530.21
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,683.2,495.43
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,688.04,500.81
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,692.3,505.2
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,704.79,517.66
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,711.49,525.6
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,659.65,491.85
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,608.01,457.39
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,604.11,456.85
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,594.04,451.24
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,552.89,424.47
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,511.15,396.05
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,454.33,354.13
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,399.46,311.97
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,332.66,258.8
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,270.62,207.38
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,196.84,145.57
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,132.31,81.56
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,52.67,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,7.86,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,17.06,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,27.06,16.67
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,40.58,29.53
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,57.08,44.43
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,62.05,49.02
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,95.1,62.52
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,127.7,78.91
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,175.11,110.59
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,221.84,149.71
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,269.7,190.44
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,315.5,229.9
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,359.58,266.92
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,407.25,304.99
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,457.65,344.23
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,493.66,372.12
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,525.48,395.97
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,574.31,432.51
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,627.17,471.11
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,663.69,497.2
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,699.23,522.3
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,708.65,527.27
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,712.74,528.57
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,750.27,555.79
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,785.61,579.21
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,803.6,590.97
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,818.83,601.16
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,823.28,603.92
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,824.58,604.85
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,811.88,597.25
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,793.62,586.14
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,765.22,568.27
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,733.4,548.02
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,723.97,543.47
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,708.68,534.71
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,666.53,507.09
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,621.75,476.22
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,600.77,462.71
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,576.05,445.92
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,542.25,423.04
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,504.58,396.29
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,384.95,304.4
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,274.34,217.02
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,201.24,158.03
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,142.04,108.93
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,106.68,78.06
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,71.33,39.51
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,30.7,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
