Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,2.0,1.5,14.2,2.0,0.0,0.0
2018,9,28,6,0,8.0,4.0,1.5,14.3,4.0,3.93,0.0
2018,9,28,6,15,75.5,19.0,1.5,14.55,26.0,16.01,0.0
2018,9,28,6,30,143.0,34.0,1.5,14.8,48.0,26.29,16.07
2018,9,28,6,45,155.0,53.0,1.5,15.1,76.5,42.87,31.79
2018,9,28,7,0,167.0,72.0,1.5,15.4,105.0,57.06,44.82
2018,9,28,7,15,188.5,92.5,1.45,15.8,140.5,71.76,58.02
2018,9,28,7,30,210.0,113.0,1.4,16.2,176.0,101.47,73.47
2018,9,28,7,45,270.0,128.5,1.3,16.55,224.5,134.33,95.38
2018,9,28,8,0,330.0,144.0,1.2,16.9,273.0,173.4,123.99
2018,9,28,8,15,422.5,143.5,1.15,17.45,331.5,207.79,148.97
2018,9,28,8,30,515.0,143.0,1.1,18.0,390.0,255.34,185.88
2018,9,28,8,45,494.5,166.0,1.0,18.55,421.5,296.59,220.98
2018,9,28,9,0,474.0,189.0,0.9,19.1,453.0,335.49,253.02
2018,9,28,9,15,604.0,161.5,1.0,19.65,523.0,388.17,293.89
2018,9,28,9,30,734.0,134.0,1.1,20.2,593.0,450.9,342.47
2018,9,28,9,45,797.0,118.5,1.2,20.8,641.0,503.35,383.1
2018,9,28,10,0,860.0,103.0,1.3,21.4,689.0,558.65,425.14
2018,9,28,10,15,881.0,99.0,1.45,21.85,720.0,600.94,457.41
2018,9,28,10,30,902.0,95.0,1.6,22.3,751.0,642.45,488.57
2018,9,28,10,45,908.5,95.5,1.75,22.8,770.5,677.85,514.59
2018,9,28,11,0,915.0,96.0,1.9,23.3,790.0,711.1,538.64
2018,9,28,11,15,918.5,96.0,2.0,23.6,801.5,739.44,557.7
2018,9,28,11,30,922.0,96.0,2.1,23.9,813.0,765.14,574.96
2018,9,28,11,45,923.0,96.0,2.25,24.2,816.0,786.21,589.42
2018,9,28,12,0,924.0,96.0,2.4,24.5,819.0,804.3,601.93
2018,9,28,12,15,923.0,95.0,2.5,24.65,813.5,816.78,610.72
2018,9,28,12,30,922.0,94.0,2.6,24.8,808.0,826.08,617.49
2018,9,28,12,45,918.0,94.0,2.7,24.95,794.5,830.79,621.29
2018,9,28,13,0,914.0,94.0,2.8,25.1,781.0,832.27,623.04
2018,9,28,13,15,910.0,92.5,2.85,25.0,760.5,828.95,621.95
2018,9,28,13,30,906.0,91.0,2.9,24.9,740.0,822.42,618.82
2018,9,28,13,45,899.0,89.5,3.0,24.85,712.0,810.35,612.18
2018,9,28,14,0,892.0,88.0,3.1,24.8,684.0,795.27,603.52
2018,9,28,14,15,881.5,85.5,3.2,24.55,648.5,773.48,590.67
2018,9,28,14,30,871.0,83.0,3.3,24.3,613.0,749.01,575.86
2018,9,28,14,45,856.5,81.0,3.35,24.05,572.0,719.67,557.22
2018,9,28,15,0,842.0,79.0,3.4,23.8,531.0,692.05,539.68
2018,9,28,15,15,820.0,76.5,3.4,23.8,484.5,653.02,512.84
2018,9,28,15,30,798.0,74.0,3.4,23.8,438.0,612.69,483.62
2018,9,28,15,45,769.5,69.5,3.4,22.95,388.0,565.05,449.4
2018,9,28,16,0,741.0,65.0,3.4,22.1,338.0,517.16,413.76
2018,9,28,16,15,699.0,60.5,3.35,21.45,286.5,461.98,370.61
2018,9,28,16,30,657.0,56.0,3.3,20.8,235.0,408.25,326.93
2018,9,28,16,45,589.5,50.0,3.2,20.2,184.5,345.69,274.37
2018,9,28,17,0,522.0,44.0,3.1,19.6,134.0,285.41,221.87
2018,9,28,17,15,407.0,35.0,2.95,18.9,90.5,209.14,155.46
2018,9,28,17,30,292.0,26.0,2.8,18.2,47.0,138.25,72.55
2018,9,28,17,45,155.5,14.5,2.65,17.55,24.5,57.63,0.0
2018,9,28,18,0,19.0,3.0,2.5,16.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.5,16.55,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,45,26.5,3.0,0.9,12.9,3.0,0.0,0.0
2018,9,29,6,0,53.0,6.0,0.9,13.0,6.0,5.9,0.0
2018,9,29,6,15,210.5,18.5,0.95,13.45,36.0,15.11,0.0
2018,9,29,6,30,368.0,31.0,1.0,13.9,66.0,24.39,14.4
2018,9,29,6,45,400.0,42.5,1.05,14.3,102.5,31.99,22.39
2018,9,29,7,0,432.0,54.0,1.1,14.7,139.0,39.1,29.11
2018,9,29,7,15,351.0,80.0,1.05,15.15,162.5,57.78,45.85
2018,9,29,7,30,270.0,106.0,1.0,15.6,186.0,98.48,69.58
2018,9,29,7,45,417.0,104.0,1.0,16.0,253.5,124.32,81.18
2018,9,29,8,0,564.0,102.0,1.0,16.4,321.0,168.93,110.56
2018,9,29,8,15,413.0,146.5,0.95,16.95,318.5,207.14,148.82
2018,9,29,8,30,262.0,191.0,0.9,17.5,316.0,232.85,175.62
2018,9,29,8,45,368.5,189.0,0.9,18.0,383.0,279.75,210.89
2018,9,29,9,0,475.0,187.0,0.9,18.5,450.0,332.69,251.43
2018,9,29,9,15,654.5,143.0,1.0,19.05,533.5,389.96,295.45
2018,9,29,9,30,834.0,99.0,1.1,19.6,617.0,463.92,352.57
2018,9,29,9,45,868.5,92.5,1.2,20.1,657.5,514.54,392.25
2018,9,29,10,0,903.0,86.0,1.3,20.6,698.0,563.1,429.76
2018,9,29,10,15,911.0,86.5,1.45,20.95,725.0,603.54,461.03
2018,9,29,10,30,919.0,87.0,1.6,21.3,752.0,642.24,490.45
2018,9,29,10,45,924.0,88.5,1.8,21.7,771.5,678.05,517.45
2018,9,29,11,0,929.0,90.0,2.0,22.1,791.0,711.58,542.28
2018,9,29,11,15,932.0,90.0,2.1,22.25,802.0,739.82,561.71
2018,9,29,11,30,935.0,90.0,2.2,22.4,813.0,765.34,579.29
2018,9,29,11,45,935.5,90.0,2.35,22.6,816.0,786.18,593.91
2018,9,29,12,0,936.0,90.0,2.5,22.8,819.0,803.98,606.54
2018,9,29,12,15,937.0,89.0,2.55,22.85,814.5,818.05,616.38
2018,9,29,12,30,938.0,88.0,2.6,22.9,810.0,828.93,624.18
2018,9,29,12,45,938.0,85.5,2.65,22.95,797.0,834.22,628.3
2018,9,29,13,0,938.0,83.0,2.7,23.0,784.0,836.19,630.33
2018,9,29,13,15,933.0,82.5,2.75,22.95,763.0,832.96,629.2
2018,9,29,13,30,928.0,82.0,2.8,22.9,742.0,826.47,625.98
2018,9,29,13,45,911.5,83.5,2.85,22.85,710.5,809.9,615.91
2018,9,29,14,0,895.0,85.0,2.9,22.8,679.0,790.49,603.96
2018,9,29,14,15,893.5,80.5,2.95,22.65,646.5,773.27,593.82
2018,9,29,14,30,892.0,76.0,3.0,22.5,614.0,753.0,581.5
2018,9,29,14,45,753.5,107.5,3.0,22.3,540.0,674.35,526.8
2018,9,29,15,0,615.0,139.0,3.0,22.1,466.0,597.67,470.11
2018,9,29,15,15,558.5,136.0,3.0,22.1,413.0,541.03,428.24
2018,9,29,15,30,502.0,133.0,3.0,22.1,360.0,482.68,384.18
2018,9,29,15,45,617.0,99.0,2.95,21.5,345.5,503.74,402.91
2018,9,29,16,0,732.0,65.0,2.9,20.9,331.0,508.4,407.87
2018,9,29,16,15,699.5,59.0,2.8,20.4,281.5,457.14,367.06
2018,9,29,16,30,667.0,53.0,2.7,19.9,232.0,406.64,325.51
2018,9,29,16,45,595.0,47.5,2.6,19.45,181.0,339.68,269.23
2018,9,29,17,0,523.0,42.0,2.5,19.0,130.0,280.96,217.69
2018,9,29,17,15,394.0,33.5,2.35,18.4,86.0,200.73,148.0
2018,9,29,17,30,265.0,25.0,2.2,17.8,42.0,125.7,55.13
2018,9,29,17,45,132.5,12.5,2.0,17.15,21.0,48.65,0.0
2018,9,29,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,45,14.5,2.5,0.75,14.85,2.5,0.0,0.0
2018,9,30,6,0,29.0,5.0,0.8,14.9,5.0,0.0,0.0
2018,9,30,6,15,125.5,18.5,0.9,15.1,29.0,18.18,0.0
2018,9,30,6,30,222.0,32.0,1.0,15.3,53.0,24.82,14.42
2018,9,30,6,45,246.5,48.0,1.1,15.45,85.0,36.42,26.06
2018,9,30,7,0,271.0,64.0,1.2,15.6,117.0,47.43,36.29
2018,9,30,7,15,387.0,72.5,1.2,16.0,172.5,52.12,40.68
2018,9,30,7,30,503.0,81.0,1.2,16.4,228.0,83.58,50.59
2018,9,30,7,45,507.5,94.0,1.25,16.75,266.5,123.58,76.79
2018,9,30,8,0,512.0,107.0,1.3,17.1,305.0,164.33,108.82
2018,9,30,8,15,390.0,149.0,1.25,17.7,311.5,203.33,146.37
2018,9,30,8,30,268.0,191.0,1.2,18.3,318.0,233.55,175.76
2018,9,30,8,45,320.0,202.0,1.15,18.9,368.0,274.78,207.7
2018,9,30,9,0,372.0,213.0,1.1,19.5,418.0,320.66,243.14
2018,9,30,9,15,499.5,190.0,1.0,19.95,486.0,368.27,279.14
2018,9,30,9,30,627.0,167.0,0.9,20.4,554.0,428.92,325.01
2018,9,30,9,45,617.0,181.5,0.8,20.85,579.5,466.28,353.0
2018,9,30,10,0,607.0,196.0,0.7,21.3,605.0,501.67,378.55
2018,9,30,10,15,657.0,186.0,0.7,21.45,644.5,546.23,411.57
2018,9,30,10,30,707.0,176.0,0.7,21.6,684.0,592.77,445.31
2018,9,30,10,45,631.5,213.0,0.7,21.75,676.0,605.42,453.04
2018,9,30,11,0,556.0,250.0,0.7,21.9,668.0,611.44,456.04
2018,9,30,11,15,498.5,278.0,0.75,21.95,656.5,616.24,458.97
2018,9,30,11,30,441.0,306.0,0.8,22.0,645.0,616.96,458.85
2018,9,30,11,45,412.5,316.0,0.85,22.05,634.0,618.19,459.77
2018,9,30,12,0,384.0,326.0,0.9,22.1,623.0,614.69,457.41
2018,9,30,12,15,488.0,281.0,0.9,22.1,656.0,662.01,492.9
2018,9,30,12,30,592.0,236.0,0.9,22.1,689.0,707.99,526.62
2018,9,30,12,45,448.5,269.0,0.9,22.15,609.0,633.83,472.92
2018,9,30,13,0,305.0,302.0,0.9,22.2,529.0,553.3,414.79
2018,9,30,13,15,214.0,278.0,0.95,22.2,435.0,459.15,347.84
2018,9,30,13,30,123.0,254.0,1.0,22.2,341.0,358.06,273.48
2018,9,30,13,45,213.5,261.5,1.05,22.2,405.0,444.13,340.09
2018,9,30,14,0,304.0,269.0,1.1,22.2,469.0,522.14,398.32
2018,9,30,14,15,334.0,249.5,1.15,22.1,458.5,522.2,399.68
2018,9,30,14,30,364.0,230.0,1.2,22.0,448.0,519.87,400.0
2018,9,30,14,45,352.5,211.5,1.3,21.85,410.5,486.11,376.95
2018,9,30,15,0,341.0,193.0,1.4,21.7,373.0,451.45,352.96
2018,9,30,15,15,316.5,183.0,1.4,21.7,338.0,416.93,327.56
2018,9,30,15,30,292.0,173.0,1.4,21.7,303.0,382.86,302.08
2018,9,30,15,45,210.5,158.5,1.55,21.3,246.5,309.67,245.91
2018,9,30,16,0,129.0,144.0,1.7,20.9,190.0,234.38,186.63
2018,9,30,16,15,93.5,121.5,1.65,20.55,152.0,187.03,148.72
2018,9,30,16,30,58.0,99.0,1.6,20.2,114.0,135.88,106.94
2018,9,30,16,45,38.5,77.0,1.55,19.85,86.0,101.45,78.27
2018,9,30,17,0,19.0,55.0,1.5,19.5,58.0,68.08,50.15
2018,9,30,17,15,11.0,35.5,1.45,19.15,37.0,43.15,28.56
2018,9,30,17,30,3.0,16.0,1.4,18.8,16.0,16.39,0.65
2018,9,30,17,45,1.5,8.0,1.35,18.45,8.0,8.27,0.0
2018,9,30,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,45,20.5,3.0,0.6,15.75,2.5,0.0,0.0
2018,10,1,6,0,41.0,6.0,0.6,15.8,5.0,0.0,0.0
2018,10,1,6,15,180.0,18.0,0.55,16.05,32.0,17.69,0.0
2018,10,1,6,30,319.0,30.0,0.5,16.3,59.0,23.79,13.29
2018,10,1,6,45,425.5,38.0,0.5,16.55,103.5,28.16,18.8
2018,10,1,7,0,532.0,46.0,0.5,16.8,148.0,32.41,22.97
2018,10,1,7,15,596.0,52.0,0.5,17.4,198.5,34.79,25.22
2018,10,1,7,30,660.0,58.0,0.5,18.0,249.0,72.68,37.48
2018,10,1,7,45,702.0,62.0,0.5,18.55,300.0,116.55,62.57
2018,10,1,8,0,744.0,66.0,0.5,19.1,351.0,164.55,97.89
2018,10,1,8,15,773.0,69.0,0.6,19.9,399.5,212.87,137.56
2018,10,1,8,30,802.0,72.0,0.7,20.7,448.0,263.42,180.37
2018,10,1,8,45,822.5,74.5,0.85,21.45,493.0,312.9,222.83
2018,10,1,9,0,843.0,77.0,1.0,22.2,538.0,366.73,267.91
2018,10,1,9,15,859.5,78.5,1.1,22.75,578.0,414.89,307.85
2018,10,1,9,30,876.0,80.0,1.2,23.3,618.0,462.94,346.64
2018,10,1,9,45,888.5,80.5,1.25,23.8,651.5,507.76,381.86
2018,10,1,10,0,901.0,81.0,1.3,24.3,685.0,551.62,415.36
2018,10,1,10,15,909.5,81.5,1.4,24.65,712.0,592.05,446.05
2018,10,1,10,30,918.0,82.0,1.5,25.0,739.0,630.78,474.85
2018,10,1,10,45,924.0,82.5,1.55,25.35,758.5,666.03,500.26
2018,10,1,11,0,930.0,83.0,1.6,25.7,778.0,699.04,523.61
2018,10,1,11,15,932.5,83.5,1.7,25.85,789.0,727.22,542.76
2018,10,1,11,30,935.0,84.0,1.8,26.0,800.0,752.67,560.06
2018,10,1,11,45,935.0,84.5,1.95,26.1,802.5,773.44,574.73
2018,10,1,12,0,935.0,85.0,2.1,26.2,805.0,791.16,587.44
2018,10,1,12,15,933.0,85.0,2.2,26.2,799.0,803.73,596.63
2018,10,1,12,30,931.0,85.0,2.3,26.2,793.0,813.07,603.81
2018,10,1,12,45,927.5,84.0,2.35,26.2,779.0,816.95,607.08
2018,10,1,13,0,924.0,83.0,2.4,26.2,765.0,817.53,608.3
2018,10,1,13,15,918.5,82.0,2.45,26.15,743.5,813.28,606.52
2018,10,1,13,30,913.0,81.0,2.5,26.1,722.0,805.81,602.7
2018,10,1,13,45,905.0,80.0,2.5,26.0,693.5,793.24,595.31
2018,10,1,14,0,897.0,79.0,2.5,25.9,665.0,777.67,585.98
2018,10,1,14,15,886.0,76.5,2.45,25.75,629.0,755.29,571.81
2018,10,1,14,30,875.0,74.0,2.4,25.6,593.0,730.23,555.81
2018,10,1,14,45,859.5,72.0,2.4,25.45,552.0,700.02,536.42
2018,10,1,15,0,844.0,70.0,2.4,25.3,511.0,667.74,515.39
2018,10,1,15,15,711.0,92.5,2.4,25.3,440.5,589.01,458.46
2018,10,1,15,30,578.0,115.0,2.4,25.3,370.0,509.78,398.88
2018,10,1,15,45,597.5,96.0,2.3,24.8,332.5,482.68,379.89
2018,10,1,16,0,617.0,77.0,2.2,24.3,295.0,452.08,357.06
2018,10,1,16,15,602.0,66.5,2.05,23.7,251.0,409.66,323.74
2018,10,1,16,30,587.0,56.0,1.9,23.1,207.0,366.84,288.67
2018,10,1,16,45,519.0,49.0,1.75,22.5,160.0,304.4,236.78
2018,10,1,17,0,451.0,42.0,1.6,21.9,113.0,246.81,187.17
2018,10,1,17,15,303.0,31.5,1.45,21.25,71.5,162.15,115.27
2018,10,1,17,30,155.0,21.0,1.3,20.6,30.0,82.48,9.71
2018,10,1,17,45,77.5,10.5,1.2,19.9,15.0,30.9,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.6,16.55,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.6,16.6,3.0,0.0,0.0
2018,10,2,6,15,9.0,9.5,0.6,16.9,9.5,9.34,0.0
2018,10,2,6,30,0.0,16.0,0.6,17.2,16.0,15.44,6.41
2018,10,2,6,45,79.0,29.5,0.65,17.45,44.5,24.61,15.61
2018,10,2,7,0,158.0,43.0,0.7,17.7,73.0,31.11,21.7
2018,10,2,7,15,100.0,63.0,0.65,18.15,84.0,54.42,42.34
2018,10,2,7,30,42.0,83.0,0.6,18.6,95.0,77.2,57.99
2018,10,2,7,45,97.0,108.5,0.5,19.05,143.5,103.32,76.39
2018,10,2,8,0,152.0,134.0,0.4,19.5,192.0,139.38,102.57
2018,10,2,8,15,148.0,154.0,0.6,20.15,216.5,165.25,123.4
2018,10,2,8,30,144.0,174.0,0.8,20.8,241.0,190.75,144.02
2018,10,2,8,45,141.0,197.5,1.0,21.4,268.5,219.1,166.63
2018,10,2,9,0,138.0,221.0,1.2,22.0,296.0,247.24,188.69
2018,10,2,9,15,213.5,242.5,1.35,22.5,368.0,304.43,231.77
2018,10,2,9,30,289.0,264.0,1.5,23.0,440.0,365.49,277.59
2018,10,2,9,45,327.5,261.5,1.65,23.5,471.5,396.98,301.49
2018,10,2,10,0,366.0,259.0,1.8,24.0,503.0,430.74,327.12
2018,10,2,10,15,278.5,292.5,1.9,24.3,482.5,428.67,325.06
2018,10,2,10,30,191.0,326.0,2.0,24.6,462.0,421.09,318.39
2018,10,2,10,45,198.5,330.0,2.1,24.85,474.5,438.42,331.26
2018,10,2,11,0,206.0,334.0,2.2,25.1,487.0,455.64,343.86
2018,10,2,11,15,220.0,323.0,2.35,25.2,488.5,462.93,349.88
2018,10,2,11,30,234.0,312.0,2.5,25.3,490.0,471.19,356.68
2018,10,2,11,45,495.0,234.5,2.6,25.45,613.0,596.44,453.03
2018,10,2,12,0,756.0,157.0,2.7,25.6,736.0,727.04,549.98
2018,10,2,12,15,619.5,197.0,2.8,25.6,669.0,676.62,512.04
2018,10,2,12,30,483.0,237.0,2.9,25.6,602.0,618.68,469.29
2018,10,2,12,45,395.5,266.0,2.95,25.6,561.5,585.88,444.6
2018,10,2,13,0,308.0,295.0,3.0,25.6,521.0,546.05,414.45
2018,10,2,13,15,451.5,238.5,3.1,25.5,559.0,608.67,464.48
2018,10,2,13,30,595.0,182.0,3.2,25.4,597.0,665.58,509.49
2018,10,2,13,45,617.5,169.5,3.25,25.3,584.5,667.91,512.41
2018,10,2,14,0,640.0,157.0,3.3,25.2,572.0,667.39,513.64
2018,10,2,14,15,508.0,188.0,3.35,24.95,506.0,591.17,457.19
2018,10,2,14,30,376.0,219.0,3.4,24.7,440.0,513.53,398.9
2018,10,2,14,45,553.0,159.5,3.45,24.45,458.5,576.74,451.06
2018,10,2,15,0,730.0,100.0,3.5,24.2,477.0,624.98,490.86
2018,10,2,15,15,731.5,89.0,3.5,24.2,437.5,593.25,467.76
2018,10,2,15,30,733.0,78.0,3.5,24.2,398.0,561.1,444.19
2018,10,2,15,45,668.0,79.0,3.5,23.35,344.0,502.55,400.47
2018,10,2,16,0,603.0,80.0,3.5,22.5,290.0,444.68,356.07
2018,10,2,16,15,545.0,72.5,3.35,21.95,239.0,383.76,307.48
2018,10,2,16,30,487.0,65.0,3.2,21.4,188.0,325.93,259.89
2018,10,2,16,45,406.5,56.0,3.05,20.85,142.5,260.03,204.55
2018,10,2,17,0,326.0,47.0,2.9,20.3,97.0,198.93,152.02
2018,10,2,17,15,223.0,33.5,2.65,19.85,61.5,134.0,94.57
2018,10,2,17,30,120.0,20.0,2.4,19.4,26.0,68.97,0.0
2018,10,2,17,45,60.0,10.0,2.2,18.9,13.0,25.51,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.7,16.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.95,17.15,3.0,2.95,0.0
2018,10,3,6,30,0.0,5.0,2.1,17.4,5.0,4.82,0.0
2018,10,3,6,45,0.0,6.0,2.25,17.65,6.0,5.78,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.9,7.0,6.74,0.26
2018,10,3,7,15,0.0,9.0,2.6,18.15,9.0,8.67,2.02
2018,10,3,7,30,0.0,11.0,2.8,18.4,11.0,10.61,3.32
2018,10,3,7,45,0.0,24.0,2.95,18.7,24.0,23.16,13.89
2018,10,3,8,0,0.0,37.0,3.1,19.0,37.0,35.72,24.36
2018,10,3,8,15,6.5,76.0,3.25,19.4,79.0,74.76,56.37
2018,10,3,8,30,13.0,115.0,3.4,19.8,121.0,112.96,87.18
2018,10,3,8,45,29.0,165.0,3.55,20.15,180.0,161.12,125.35
2018,10,3,9,0,45.0,215.0,3.7,20.5,239.0,212.81,165.85
2018,10,3,9,15,58.5,234.5,3.8,20.75,268.5,239.12,186.08
2018,10,3,9,30,72.0,254.0,3.9,21.0,298.0,266.73,207.31
2018,10,3,9,45,56.0,258.5,3.95,21.25,294.0,268.09,208.03
2018,10,3,10,0,40.0,263.0,4.0,21.5,290.0,267.85,207.4
2018,10,3,10,15,38.5,266.5,4.0,21.55,293.0,273.34,211.41
2018,10,3,10,30,37.0,270.0,4.0,21.6,296.0,278.55,215.19
2018,10,3,10,45,20.0,220.5,4.0,21.7,234.5,224.52,172.97
2018,10,3,11,0,3.0,171.0,4.0,21.8,173.0,167.05,127.69
2018,10,3,11,15,9.0,209.0,4.0,21.7,215.5,207.94,159.84
2018,10,3,11,30,15.0,247.0,4.0,21.6,258.0,249.35,191.98
2018,10,3,11,45,24.5,276.5,3.95,21.55,295.0,285.63,220.01
2018,10,3,12,0,34.0,306.0,3.9,21.5,332.0,324.93,250.15
2018,10,3,12,15,35.5,302.5,3.8,21.4,329.5,324.59,249.95
2018,10,3,12,30,37.0,299.0,3.7,21.3,327.0,324.12,249.81
2018,10,3,12,45,31.5,272.0,3.65,21.15,295.5,294.37,227.3
2018,10,3,13,0,26.0,245.0,3.6,21.0,264.0,264.08,204.29
2018,10,3,13,15,15.0,211.0,3.5,20.9,222.0,218.07,168.62
2018,10,3,13,30,4.0,177.0,3.4,20.8,180.0,175.98,135.6
2018,10,3,13,45,7.5,183.5,3.35,20.75,188.5,185.44,143.49
2018,10,3,14,0,11.0,190.0,3.3,20.7,197.0,194.98,151.39
2018,10,3,14,15,11.5,185.5,3.2,20.6,192.5,191.17,148.72
2018,10,3,14,30,12.0,181.0,3.1,20.5,188.0,187.36,146.12
2018,10,3,14,45,16.5,172.5,3.0,20.4,181.5,182.29,142.65
2018,10,3,15,0,21.0,164.0,2.9,20.3,175.0,177.02,139.01
2018,10,3,15,15,81.5,155.5,2.9,20.3,191.5,213.62,170.26
2018,10,3,15,30,142.0,147.0,2.9,20.3,208.0,248.16,199.31
2018,10,3,15,45,220.0,135.0,2.7,20.1,216.5,285.51,230.34
2018,10,3,16,0,298.0,123.0,2.5,19.9,225.0,309.73,250.08
2018,10,3,16,15,216.0,105.0,2.3,19.7,172.5,237.06,190.63
2018,10,3,16,30,134.0,87.0,2.1,19.5,120.0,163.68,130.07
2018,10,3,16,45,103.5,68.0,1.95,19.25,90.0,124.66,97.04
2018,10,3,17,0,73.0,49.0,1.8,19.0,60.0,87.72,65.35
2018,10,3,17,15,44.5,31.0,1.55,18.65,37.0,54.86,35.95
2018,10,3,17,30,16.0,13.0,1.3,18.3,14.0,19.89,0.0
2018,10,3,17,45,8.0,6.5,1.1,17.9,7.0,6.39,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.7,15.05,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.7,15.1,2.0,0.0,0.0
2018,10,4,6,15,177.0,15.0,0.8,15.5,28.0,14.74,0.0
2018,10,4,6,30,334.0,27.0,0.9,15.9,54.0,21.38,10.37
2018,10,4,6,45,445.0,34.5,1.0,16.3,98.5,25.47,16.34
2018,10,4,7,0,556.0,42.0,1.1,16.7,143.0,32.22,22.71
2018,10,4,7,15,342.5,67.5,1.15,17.1,136.0,48.71,37.46
2018,10,4,7,30,129.0,93.0,1.2,17.5,129.0,83.65,61.69
2018,10,4,7,45,95.5,100.5,1.25,17.9,130.0,96.08,71.03
2018,10,4,8,0,62.0,108.0,1.3,18.3,131.0,108.09,81.77
2018,10,4,8,15,34.0,109.5,1.35,18.8,122.5,108.46,82.99
2018,10,4,8,30,6.0,111.0,1.4,19.3,114.0,107.54,82.96
2018,10,4,8,45,60.0,159.5,1.5,19.75,191.5,165.31,127.76
2018,10,4,9,0,114.0,208.0,1.6,20.2,269.0,226.97,175.21
2018,10,4,9,15,286.0,204.5,1.65,20.55,373.0,294.91,226.2
2018,10,4,9,30,458.0,201.0,1.7,20.9,477.0,378.59,289.87
2018,10,4,9,45,460.0,207.5,1.8,21.2,498.0,407.34,312.7
2018,10,4,10,0,462.0,214.0,1.9,21.5,519.0,435.33,334.77
2018,10,4,10,15,421.0,219.5,1.95,21.7,505.5,437.75,337.24
2018,10,4,10,30,380.0,225.0,2.0,21.9,492.0,436.19,336.42
2018,10,4,10,45,425.0,226.5,2.1,22.1,532.5,480.66,370.41
2018,10,4,11,0,470.0,228.0,2.2,22.3,573.0,526.76,405.0
2018,10,4,11,15,416.0,242.5,2.25,22.35,551.0,519.31,398.93
2018,10,4,11,30,362.0,257.0,2.3,22.4,529.0,508.09,390.18
2018,10,4,11,45,206.5,234.0,2.35,22.4,389.5,381.11,294.32
2018,10,4,12,0,51.0,211.0,2.4,22.4,250.0,244.16,187.51
2018,10,4,12,15,60.5,184.0,2.5,22.35,229.5,228.97,176.86
2018,10,4,12,30,70.0,157.0,2.6,22.3,209.0,210.85,163.55
2018,10,4,12,45,35.0,117.5,2.65,22.2,143.5,142.59,109.41
2018,10,4,13,0,0.0,78.0,2.7,22.1,78.0,75.51,55.18
2018,10,4,13,15,0.0,83.5,2.75,22.0,83.5,80.83,59.59
2018,10,4,13,30,0.0,89.0,2.8,21.9,89.0,86.16,63.95
2018,10,4,13,45,1.5,111.5,2.85,21.8,112.5,109.33,82.66
2018,10,4,14,0,3.0,134.0,2.9,21.7,136.0,132.79,101.57
2018,10,4,14,15,78.0,177.5,2.9,21.5,222.5,242.9,191.1
2018,10,4,14,30,153.0,221.0,2.9,21.3,309.0,344.08,271.51
2018,10,4,14,45,394.0,170.0,2.95,21.15,375.0,471.55,374.88
2018,10,4,15,0,635.0,119.0,3.0,21.0,441.0,575.01,457.25
2018,10,4,15,15,681.0,98.0,3.0,21.0,414.0,565.73,450.89
2018,10,4,15,30,727.0,77.0,3.0,21.0,387.0,549.24,439.33
2018,10,4,15,45,692.5,73.0,2.95,20.65,339.0,501.53,402.75
2018,10,4,16,0,658.0,69.0,2.9,20.3,291.0,456.51,367.24
2018,10,4,16,15,608.0,63.5,2.8,20.05,242.0,400.52,321.74
2018,10,4,16,30,558.0,58.0,2.7,19.8,193.0,346.92,276.68
2018,10,4,16,45,477.5,50.0,2.65,19.55,146.0,280.05,219.8
2018,10,4,17,0,397.0,42.0,2.6,19.3,99.0,219.1,166.37
2018,10,4,17,15,265.5,30.0,2.5,19.0,61.5,143.2,97.3
2018,10,4,17,30,134.0,18.0,2.4,18.7,24.0,57.43,0.0
2018,10,4,17,45,67.0,9.0,2.3,18.35,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.65,12.15,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,10,5,6,15,177.0,15.5,1.85,12.65,28.0,15.24,0.0
2018,10,5,6,30,330.0,27.0,2.0,13.1,53.0,21.58,10.16
2018,10,5,6,45,444.5,35.0,2.15,13.55,98.0,26.11,17.03
2018,10,5,7,0,559.0,43.0,2.3,14.0,143.0,30.49,21.41
2018,10,5,7,15,626.0,48.0,2.3,14.6,194.0,35.22,25.83
2018,10,5,7,30,693.0,53.0,2.3,15.2,245.0,61.93,31.58
2018,10,5,7,45,736.5,56.0,2.3,15.75,296.5,106.3,54.78
2018,10,5,8,0,780.0,59.0,2.3,16.3,348.0,154.87,89.97
2018,10,5,8,15,807.5,62.0,2.2,16.95,396.5,204.3,131.11
2018,10,5,8,30,835.0,65.0,2.1,17.6,445.0,259.57,178.83
2018,10,5,8,45,854.5,67.0,1.95,18.2,489.5,309.36,222.63
2018,10,5,9,0,874.0,69.0,1.8,18.8,534.0,359.75,266.18
2018,10,5,9,15,887.5,71.0,1.7,19.45,573.5,408.18,307.14
2018,10,5,9,30,901.0,73.0,1.6,20.1,613.0,456.16,346.34
2018,10,5,9,45,910.0,74.0,1.45,20.75,645.5,500.42,381.14
2018,10,5,10,0,919.0,75.0,1.3,21.4,678.0,543.38,413.5
2018,10,5,10,15,925.5,76.5,1.35,21.9,704.0,583.93,444.3
2018,10,5,10,30,932.0,78.0,1.4,22.4,730.0,622.59,472.92
2018,10,5,10,45,936.5,78.5,1.5,22.85,748.5,656.99,498.32
2018,10,5,11,0,941.0,79.0,1.6,23.3,767.0,689.01,521.56
2018,10,5,11,15,924.5,87.5,1.7,23.55,771.5,712.19,537.91
2018,10,5,11,30,908.0,96.0,1.8,23.8,776.0,731.79,551.25
2018,10,5,11,45,924.5,89.0,1.95,24.05,783.0,756.23,568.36
2018,10,5,12,0,941.0,82.0,2.1,24.3,790.0,778.1,583.69
2018,10,5,12,15,937.0,83.5,2.2,24.4,784.0,790.5,592.6
2018,10,5,12,30,933.0,85.0,2.3,24.5,778.0,799.65,599.48
2018,10,5,12,45,925.0,86.0,2.35,24.55,762.5,801.95,601.6
2018,10,5,13,0,917.0,87.0,2.4,24.6,747.0,800.97,601.66
2018,10,5,13,15,904.5,89.0,2.45,24.6,723.5,794.37,598.13
2018,10,5,13,30,892.0,91.0,2.5,24.6,700.0,784.7,592.63
2018,10,5,13,45,853.0,99.5,2.55,24.55,662.0,758.92,576.16
2018,10,5,14,0,814.0,108.0,2.6,24.5,624.0,734.62,560.77
2018,10,5,14,15,736.5,123.5,2.75,24.3,570.5,686.36,529.01
2018,10,5,14,30,659.0,139.0,2.9,24.1,517.0,636.44,493.92
2018,10,5,14,45,715.0,112.5,3.05,23.9,495.0,634.32,495.51
2018,10,5,15,0,771.0,86.0,3.2,23.7,473.0,624.74,491.13
2018,10,5,15,15,772.5,78.0,3.2,23.7,434.5,597.03,471.07
2018,10,5,15,30,774.0,70.0,3.2,23.7,396.0,566.78,448.65
2018,10,5,15,45,741.0,66.0,3.4,23.05,346.5,518.57,413.16
2018,10,5,16,0,708.0,62.0,3.6,22.4,297.0,470.52,376.4
2018,10,5,16,15,659.0,56.5,3.5,21.8,246.5,413.1,330.23
2018,10,5,16,30,610.0,51.0,3.4,21.2,196.0,360.38,286.01
2018,10,5,16,45,529.0,44.0,3.3,20.6,147.5,292.77,228.53
2018,10,5,17,0,448.0,37.0,3.2,20.0,99.0,231.23,174.33
2018,10,5,17,15,305.0,27.0,3.1,19.4,61.0,152.1,100.06
2018,10,5,17,30,162.0,17.0,3.0,18.8,23.0,63.99,0.0
2018,10,5,17,45,81.0,8.5,2.9,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.8,14.5,2.0,0.0,0.0
2018,10,6,6,15,77.0,15.0,2.95,14.7,19.5,14.74,0.0
2018,10,6,6,30,133.0,27.0,3.1,14.9,37.0,21.08,9.08
2018,10,6,6,45,197.5,43.0,3.25,15.15,71.0,32.9,22.66
2018,10,6,7,0,262.0,59.0,3.4,15.4,105.0,44.14,33.21
2018,10,6,7,15,301.5,74.5,3.4,15.8,144.0,54.42,42.62
2018,10,6,7,30,341.0,90.0,3.4,16.2,183.0,77.32,52.71
2018,10,6,7,45,456.0,92.0,3.4,16.55,243.0,109.13,68.38
2018,10,6,8,0,571.0,94.0,3.4,16.9,303.0,151.56,96.21
2018,10,6,8,15,694.5,80.0,3.45,17.45,369.5,193.63,126.81
2018,10,6,8,30,818.0,66.0,3.5,18.0,436.0,250.03,171.9
2018,10,6,8,45,841.0,67.5,3.5,18.5,481.0,303.28,218.88
2018,10,6,9,0,864.0,69.0,3.5,19.0,526.0,353.65,263.18
2018,10,6,9,15,878.0,70.5,3.6,19.5,565.0,401.26,304.74
2018,10,6,9,30,892.0,72.0,3.7,20.0,604.0,448.48,344.94
2018,10,6,9,45,902.0,74.5,3.8,20.55,637.5,494.12,382.79
2018,10,6,10,0,912.0,77.0,3.9,21.1,671.0,538.59,418.67
2018,10,6,10,15,920.0,78.5,3.95,21.35,698.0,579.63,451.47
2018,10,6,10,30,928.0,80.0,4.0,21.6,725.0,618.91,482.18
2018,10,6,10,45,934.0,80.5,4.1,21.9,744.5,654.04,509.25
2018,10,6,11,0,940.0,81.0,4.2,22.2,764.0,686.89,534.15
2018,10,6,11,15,943.5,81.5,4.3,22.3,775.5,715.61,555.54
2018,10,6,11,30,947.0,82.0,4.4,22.4,787.0,741.6,574.04
2018,10,6,11,45,948.0,82.5,4.5,22.45,790.0,762.96,589.52
2018,10,6,12,0,949.0,83.0,4.6,22.5,793.0,781.26,602.94
2018,10,6,12,15,948.5,82.5,4.7,22.5,787.5,794.29,612.83
2018,10,6,12,30,948.0,82.0,4.8,22.5,782.0,804.08,620.55
2018,10,6,12,45,945.0,82.5,4.9,22.45,769.0,809.71,625.59
2018,10,6,13,0,942.0,83.0,5.0,22.4,756.0,812.04,628.43
2018,10,6,13,15,935.5,82.0,5.05,22.3,733.5,806.81,625.85
2018,10,6,13,30,929.0,81.0,5.1,22.2,711.0,798.31,621.07
2018,10,6,13,45,920.0,80.0,5.15,22.05,681.5,784.75,612.87
2018,10,6,14,0,911.0,79.0,5.2,21.9,652.0,768.17,602.53
2018,10,6,14,15,897.5,78.0,5.2,21.7,615.5,745.41,587.59
2018,10,6,14,30,884.0,77.0,5.2,21.5,579.0,720.08,570.73
2018,10,6,14,45,865.5,75.0,5.25,21.35,536.5,687.78,548.65
2018,10,6,15,0,847.0,73.0,5.3,21.2,494.0,653.55,524.89
2018,10,6,15,15,823.0,70.5,5.3,21.2,447.0,617.2,497.39
2018,10,6,15,30,799.0,68.0,5.3,21.2,400.0,576.07,465.53
2018,10,6,15,45,763.0,64.5,5.2,20.7,349.5,526.02,426.51
2018,10,6,16,0,727.0,61.0,5.1,20.2,299.0,476.27,386.55
2018,10,6,16,15,673.0,56.5,4.9,19.75,247.5,416.95,337.39
2018,10,6,16,30,619.0,52.0,4.7,19.3,196.0,362.86,290.8
2018,10,6,16,45,531.5,45.0,4.45,18.85,146.5,292.49,229.87
2018,10,6,17,0,444.0,38.0,4.2,18.4,97.0,228.65,172.85
2018,10,6,17,15,290.5,27.0,3.95,17.85,58.5,144.24,91.37
2018,10,6,17,30,137.0,16.0,3.7,17.3,20.0,55.09,0.0
2018,10,6,17,45,68.5,8.0,3.45,16.8,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,7,6,15,189.5,14.5,2.7,13.65,26.5,14.25,0.0
2018,10,7,6,30,352.0,26.0,2.9,14.3,51.0,20.98,8.3
2018,10,7,6,45,467.5,33.5,3.1,15.0,96.5,25.08,15.9
2018,10,7,7,0,583.0,41.0,3.3,15.7,142.0,31.82,22.34
2018,10,7,7,15,648.5,46.5,3.45,16.25,193.5,34.21,24.7
2018,10,7,7,30,714.0,52.0,3.6,16.8,245.0,57.67,29.49
2018,10,7,7,45,755.5,55.5,3.8,17.4,297.0,103.12,51.9
2018,10,7,8,0,797.0,59.0,4.0,18.0,349.0,152.54,86.93
2018,10,7,8,15,825.5,62.0,4.05,18.6,398.5,202.8,128.36
2018,10,7,8,30,854.0,65.0,4.1,19.2,448.0,258.95,176.87
2018,10,7,8,45,874.0,67.0,4.15,19.75,493.5,309.62,221.91
2018,10,7,9,0,894.0,69.0,4.2,20.3,539.0,360.9,267.06
2018,10,7,9,15,908.5,71.0,4.15,20.75,579.5,410.45,310.12
2018,10,7,9,30,923.0,73.0,4.1,21.2,620.0,459.6,351.71
2018,10,7,9,45,933.5,74.0,4.05,21.65,653.5,505.32,389.54
2018,10,7,10,0,944.0,75.0,4.0,22.1,687.0,549.8,425.32
2018,10,7,10,15,950.5,76.5,3.95,22.45,713.5,591.12,457.87
2018,10,7,10,30,957.0,78.0,3.9,22.8,740.0,630.5,488.09
2018,10,7,10,45,961.0,79.0,3.9,23.15,758.5,665.72,514.68
2018,10,7,11,0,965.0,80.0,3.9,23.5,777.0,698.47,538.89
2018,10,7,11,15,967.0,80.0,3.85,23.75,787.0,726.27,558.71
2018,10,7,11,30,969.0,80.0,3.8,24.0,797.0,751.19,575.32
2018,10,7,11,45,969.5,80.5,3.75,24.25,799.5,772.54,589.38
2018,10,7,12,0,970.0,81.0,3.7,24.5,802.0,790.75,601.26
2018,10,7,12,15,967.0,81.5,3.7,24.6,795.5,803.16,609.71
2018,10,7,12,30,964.0,82.0,3.7,24.7,789.0,812.21,615.96
2018,10,7,12,45,959.0,81.5,3.7,24.8,773.5,815.33,618.24
2018,10,7,13,0,954.0,81.0,3.7,24.9,758.0,815.07,618.33
2018,10,7,13,15,947.0,80.5,3.7,24.9,735.5,809.93,615.42
2018,10,7,13,30,940.0,80.0,3.7,24.9,713.0,801.5,610.37
2018,10,7,13,45,929.5,79.0,3.75,24.9,682.5,786.71,601.21
2018,10,7,14,0,919.0,78.0,3.8,24.9,652.0,768.89,590.0
2018,10,7,14,15,904.5,77.0,3.85,24.75,614.5,745.3,575.04
2018,10,7,14,30,890.0,76.0,3.9,24.6,577.0,719.14,558.2
2018,10,7,14,45,870.5,74.0,3.9,24.5,534.0,686.07,535.93
2018,10,7,15,0,851.0,72.0,3.9,24.4,491.0,651.1,512.07
2018,10,7,15,15,827.0,69.5,3.9,24.4,444.0,614.68,485.13
2018,10,7,15,30,803.0,67.0,3.9,24.4,397.0,573.52,454.09
2018,10,7,15,45,764.5,63.5,3.8,23.85,345.5,522.05,415.06
2018,10,7,16,0,726.0,60.0,3.7,23.3,294.0,471.06,375.15
2018,10,7,16,15,666.5,56.0,3.25,22.55,242.0,409.83,325.58
2018,10,7,16,30,607.0,52.0,2.8,21.8,190.0,354.36,278.88
2018,10,7,16,45,515.0,44.5,2.4,21.0,140.5,282.46,218.13
2018,10,7,17,0,423.0,37.0,2.0,20.2,91.0,217.53,161.4
2018,10,7,17,15,274.5,26.0,1.85,19.5,54.5,135.07,79.4
2018,10,7,17,30,126.0,15.0,1.7,18.8,18.0,50.37,0.0
2018,10,7,17,45,63.0,7.5,1.6,18.1,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
