Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.2,14.5,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,10,8,6,15,176.0,14.0,1.15,15.05,25.0,13.76,0.0
2018,10,8,6,30,329.0,25.0,1.1,15.6,48.0,20.16,6.83
2018,10,8,6,45,446.5,32.0,1.1,16.15,91.5,23.85,14.74
2018,10,8,7,0,564.0,39.0,1.1,16.7,135.0,30.04,20.7
2018,10,8,7,15,631.0,44.0,1.1,17.3,185.5,32.09,22.75
2018,10,8,7,30,698.0,49.0,1.1,17.9,236.0,52.59,26.55
2018,10,8,7,45,740.0,52.5,1.15,18.55,287.0,97.1,47.64
2018,10,8,8,0,782.0,56.0,1.2,19.2,338.0,145.62,81.21
2018,10,8,8,15,810.5,59.5,1.3,19.9,387.0,199.31,124.52
2018,10,8,8,30,839.0,63.0,1.4,20.6,436.0,251.08,168.49
2018,10,8,8,45,858.5,65.0,1.55,21.3,480.5,300.75,211.71
2018,10,8,9,0,878.0,67.0,1.7,22.0,525.0,350.98,255.0
2018,10,8,9,15,891.5,68.5,1.7,22.4,564.0,398.84,295.72
2018,10,8,9,30,905.0,70.0,1.7,22.8,603.0,446.23,334.93
2018,10,8,9,45,915.0,71.0,1.7,23.15,635.5,490.83,370.99
2018,10,8,10,0,925.0,72.0,1.7,23.5,668.0,534.19,405.04
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,574.21,435.75
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,612.32,464.25
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,647.11,489.67
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,679.51,512.83
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,707.54,532.31
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,732.78,548.64
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,752.83,561.95
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,769.77,573.24
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,782.57,582.17
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,792.1,589.05
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,795.79,592.03
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,796.15,592.93
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,790.78,590.46
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,782.17,585.94
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,768.53,578.08
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,751.88,568.23
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,729.47,554.61
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,704.49,539.14
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,672.92,518.94
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,639.39,497.03
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,599.47,468.13
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,562.06,440.28
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,512.85,404.1
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,464.0,366.77
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,405.53,320.01
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,349.55,273.44
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,281.64,216.12
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,218.09,160.36
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,133.94,71.55
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,50.49,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,13.76,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,20.37,5.87
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,25.42,16.04
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,30.3,20.94
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,35.94,26.18
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,54.49,29.78
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,97.68,49.55
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,145.09,81.98
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,193.57,120.84
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,244.3,163.73
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,297.83,209.51
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,348.41,252.36
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,396.16,292.55
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,443.4,331.14
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,488.05,366.62
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,531.33,399.93
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,571.15,429.93
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,609.18,457.8
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,643.41,481.81
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,675.3,503.52
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,703.21,523.88
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,728.4,541.31
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,748.01,554.25
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,764.56,565.25
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,776.67,573.62
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,785.56,580.01
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,789.34,583.68
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,789.85,585.31
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,766.73,571.1
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,744.22,557.46
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,710.85,536.54
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,674.6,512.42
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,618.69,473.54
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,560.52,432.26
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,584.81,453.87
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,595.36,464.76
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,560.37,439.04
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,523.99,411.93
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,486.2,384.84
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,447.23,355.34
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,390.11,309.3
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,333.94,262.35
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,262.35,201.86
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,197.99,145.23
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,117.04,53.99
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,39.07,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,11.8,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,18.86,3.77
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,28.51,18.73
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,36.94,26.96
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,42.03,31.85
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,56.12,36.42
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,91.14,51.59
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,139.94,82.61
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,190.5,122.56
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,242.77,166.43
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,291.48,209.55
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,341.25,253.31
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,388.77,294.59
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,439.04,336.86
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,483.23,373.57
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,526.45,408.54
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,566.76,440.36
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,605.31,470.04
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,639.16,495.85
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,670.69,519.47
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,697.48,539.21
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,721.55,556.26
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,741.39,569.88
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,758.23,581.47
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,769.38,589.05
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,777.32,594.55
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,778.93,596.23
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,777.32,595.85
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,772.27,593.11
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,764.14,588.34
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,748.99,578.94
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,731.02,567.62
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,709.88,554.09
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,683.01,536.37
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,650.21,514.13
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,615.69,489.47
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,574.78,458.93
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,533.08,427.06
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,483.63,389.08
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,433.14,349.02
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,372.12,298.93
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,314.53,249.95
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,242.76,188.49
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,178.4,131.21
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,100.7,36.27
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,26.01,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,4.91,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,9.46,0.0
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,15.31,7.39
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,21.73,13.52
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,30.39,21.46
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,39.59,28.15
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,71.15,53.82
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,105.25,80.68
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,145.18,105.46
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,207.6,150.12
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,247.04,185.51
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,276.16,211.49
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,303.82,234.47
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,328.9,254.63
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,358.04,277.09
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,387.22,299.15
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,427.45,329.55
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,470.38,361.64
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,505.22,387.63
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,542.7,415.35
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,533.91,407.47
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,521.17,396.76
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,512.42,389.52
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,498.73,378.62
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,481.81,366.35
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,463.51,352.98
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,460.13,351.03
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,456.0,348.45
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,547.67,420.47
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,628.66,482.63
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,682.75,523.94
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,724.88,554.54
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,701.37,539.1
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,675.43,522.52
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,647.21,503.9
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,613.72,480.27
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,573.12,450.7
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,531.66,419.75
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,481.3,381.63
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,431.55,342.67
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,375.12,297.15
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,319.69,250.64
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,249.2,190.93
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,186.17,134.44
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,103.74,22.32
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,29.01,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,11.8,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,19.02,0.08
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,29.0,18.82
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,37.43,27.15
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,41.19,30.85
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,52.93,33.83
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,92.42,51.1
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,136.76,80.53
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,181.34,115.44
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,228.65,154.86
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,278.29,197.11
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,326.11,237.57
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,371.26,275.31
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,417.32,312.78
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,461.46,347.81
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,507.89,383.35
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,546.39,412.32
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,583.29,439.25
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,616.41,463.08
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,647.39,484.83
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,674.6,504.48
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,699.21,522.01
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,718.88,534.99
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,735.63,546.08
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,747.01,554.41
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,755.26,560.77
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,757.5,563.31
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,756.58,563.85
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,750.9,561.74
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,742.17,557.6
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,723.29,546.54
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,699.33,531.86
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,652.6,500.12
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,604.45,465.85
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,532.83,413.61
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,468.24,365.34
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,411.83,322.72
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,350.48,275.58
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,374.24,295.82
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,383.76,303.46
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,344.91,271.15
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,305.68,237.06
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,236.74,178.7
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,175.18,123.32
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,95.89,0.48
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,26.08,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,10.81,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,18.1,0.0
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,23.79,14.17
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,29.23,19.77
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,31.79,22.33
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,44.59,27.0
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,86.94,43.37
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,133.66,73.49
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,181.24,110.57
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,231.18,152.34
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,279.77,194.39
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,332.64,239.54
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,379.97,279.91
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,427.16,319.22
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,471.73,355.77
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,515.33,390.64
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,555.12,422.29
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,593.14,451.94
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,627.23,477.99
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,659.01,501.9
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,686.72,522.81
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,711.68,541.28
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,731.92,555.72
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,749.12,568.14
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,761.26,576.88
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,770.17,583.53
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,773.84,586.91
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,774.21,588.15
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,769.11,585.7
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,760.79,581.13
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,746.98,572.79
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,730.18,562.4
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,707.38,547.57
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,682.02,530.88
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,650.22,509.51
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,616.47,485.26
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,579.35,457.38
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,537.82,425.58
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,488.47,387.81
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,439.51,348.94
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,380.82,300.63
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,324.87,252.76
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,256.17,193.66
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,192.63,134.3
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,101.68,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,24.62,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,10.32,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,17.26,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,23.03,13.64
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,28.51,19.44
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,34.06,24.71
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,41.87,31.8
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,84.83,42.45
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,132.29,72.87
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,180.11,110.25
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,230.25,152.5
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,282.76,197.87
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,332.4,240.77
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,380.2,281.61
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,427.59,321.03
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,472.35,357.63
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,515.87,392.26
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,555.74,422.88
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,593.82,451.31
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,628.16,476.38
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,660.17,499.17
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,687.9,518.35
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,712.89,535.2
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,733.15,548.17
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,750.36,559.09
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,762.16,566.67
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,770.72,572.22
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,774.02,573.93
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,774.03,573.6
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,769.1,571.56
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,760.97,567.52
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,746.49,558.63
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,729.04,547.84
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,705.44,533.29
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,679.3,516.96
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,647.0,496.09
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,616.27,475.08
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,575.07,445.41
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,532.96,414.3
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,482.88,377.36
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,433.33,339.21
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,373.5,291.46
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,316.58,243.98
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,247.53,185.58
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,183.58,125.41
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,94.64,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.9,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,10.32,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,17.49,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,22.27,12.75
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,29.41,20.03
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,31.91,22.57
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,37.38,27.53
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,81.43,38.65
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,129.81,68.85
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,183.0,110.34
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,234.48,153.71
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,284.64,197.51
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,335.44,241.72
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,384.64,284.09
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,433.36,324.92
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,478.71,361.88
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,522.7,396.51
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,563.38,428.09
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,602.16,457.33
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,637.1,482.79
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,669.57,505.75
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,697.34,525.79
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,722.23,543.48
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,742.76,557.0
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,760.13,568.44
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,771.82,576.7
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,780.17,582.86
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,783.71,585.93
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,783.86,586.87
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,778.32,584.32
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,769.49,579.67
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,754.6,570.84
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,736.69,560.0
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,712.74,545.24
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,686.18,528.56
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,653.66,506.95
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,619.24,482.79
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,580.94,454.51
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,538.28,422.28
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,487.97,384.31
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,438.18,345.15
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,377.41,295.64
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,319.62,246.59
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,249.81,186.91
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,185.45,123.78
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,84.97,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,9.83,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,16.64,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,22.46,12.69
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,30.65,21.05
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,33.05,23.54
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,36.17,26.44
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,80.42,38.57
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,129.07,68.27
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,178.07,105.61
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,232.97,150.9
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,283.56,194.06
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,334.81,237.4
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,383.45,278.12
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,431.68,317.24
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,477.04,353.18
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,521.17,387.0
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,562.04,417.86
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,600.98,446.46
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,635.78,471.32
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,668.06,493.82
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,695.61,514.26
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,720.22,532.47
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,740.28,546.42
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,757.16,558.21
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,768.85,566.42
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,777.17,572.57
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,780.32,576.0
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,780.07,577.3
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,774.48,574.85
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,765.58,570.33
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,750.62,562.13
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,732.63,551.87
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,708.49,537.2
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,681.77,520.65
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,648.98,498.98
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,614.25,474.88
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,573.7,445.26
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,535.58,416.5
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,484.51,378.48
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,434.08,339.29
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,372.98,290.07
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,315.01,241.28
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,244.12,180.96
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,178.19,114.54
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,80.97,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,9.34,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,18.68,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,22.16,12.22
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,28.17,18.87
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,31.22,21.94
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,37.5,27.65
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,77.99,38.86
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,124.7,66.99
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,171.98,102.76
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,221.68,143.79
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,270.34,185.57
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,323.34,230.54
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,371.48,271.34
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,419.37,310.88
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,463.66,346.67
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,506.86,380.54
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,546.47,411.33
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,584.23,439.99
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,618.52,465.6
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,650.45,489.0
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,677.31,509.09
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,701.37,526.97
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,721.34,541.35
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,738.24,553.15
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,749.55,561.29
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,757.61,567.36
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,760.6,570.54
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,760.3,571.61
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,754.94,568.83
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,746.4,564.01
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,731.21,555.05
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,713.09,544.11
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,689.26,529.03
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,662.94,512.11
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,630.82,489.85
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,600.27,468.14
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,558.95,437.53
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,516.81,405.49
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,465.9,366.7
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,415.75,326.96
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,354.64,277.12
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,299.96,230.43
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,227.61,168.7
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,161.85,99.88
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,69.14,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
