Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,103.0,9.5,1.2,13.95,13.5,0.0,0.0
2018,10,18,6,30,206.0,19.0,1.2,14.3,27.0,18.68,0.0
2018,10,18,6,45,354.5,28.5,1.2,14.65,67.0,22.37,12.14
2018,10,18,7,0,503.0,38.0,1.2,15.0,107.0,28.37,19.04
2018,10,18,7,15,582.0,43.5,1.35,15.55,155.5,33.42,23.91
2018,10,18,7,30,661.0,49.0,1.5,16.1,204.0,35.86,26.25
2018,10,18,7,45,709.0,53.5,1.6,16.65,254.0,74.18,36.54
2018,10,18,8,0,757.0,58.0,1.7,17.2,304.0,120.87,64.21
2018,10,18,8,15,789.5,61.0,1.65,18.0,352.0,168.22,99.96
2018,10,18,8,30,822.0,64.0,1.6,18.8,400.0,218.03,141.27
2018,10,18,8,45,845.0,66.5,1.55,19.55,444.5,270.71,186.54
2018,10,18,9,0,868.0,69.0,1.5,20.3,489.0,320.68,229.56
2018,10,18,9,15,884.0,71.0,1.5,20.95,528.0,368.42,270.47
2018,10,18,9,30,900.0,73.0,1.5,21.6,567.0,415.9,310.11
2018,10,18,9,45,911.5,74.5,1.5,22.3,600.0,460.48,346.36
2018,10,18,10,0,923.0,76.0,1.5,23.0,633.0,503.94,380.59
2018,10,18,10,15,931.0,77.0,1.45,23.4,658.5,543.81,411.34
2018,10,18,10,30,939.0,78.0,1.4,23.8,684.0,581.86,439.8
2018,10,18,10,45,944.0,79.0,1.4,24.25,702.0,616.19,465.01
2018,10,18,11,0,949.0,80.0,1.4,24.7,720.0,648.14,487.91
2018,10,18,11,15,952.0,80.0,1.35,24.9,730.0,675.33,507.07
2018,10,18,11,30,955.0,80.0,1.3,25.1,740.0,699.73,523.91
2018,10,18,11,45,955.5,80.0,1.3,25.35,741.5,719.57,537.34
2018,10,18,12,0,956.0,80.0,1.3,25.6,743.0,736.31,548.0
2018,10,18,12,15,954.0,80.0,1.25,25.7,736.5,748.15,555.23
2018,10,18,12,30,952.0,80.0,1.2,25.8,730.0,756.73,560.38
2018,10,18,12,45,947.5,79.5,1.15,25.95,715.0,759.72,561.8
2018,10,18,13,0,943.0,79.0,1.1,26.1,700.0,759.4,561.18
2018,10,18,13,15,935.5,78.0,1.05,26.05,676.5,753.13,557.17
2018,10,18,13,30,928.0,77.0,1.0,26.0,653.0,743.65,551.19
2018,10,18,13,45,918.0,76.0,0.95,26.0,623.0,729.31,541.97
2018,10,18,14,0,908.0,75.0,0.9,26.0,593.0,712.03,530.89
2018,10,18,14,15,894.0,73.5,0.9,25.85,556.5,688.7,516.65
2018,10,18,14,30,880.0,72.0,0.9,25.7,520.0,662.87,500.44
2018,10,18,14,45,860.5,69.5,0.9,25.55,477.5,630.13,478.4
2018,10,18,15,0,841.0,67.0,0.9,25.4,435.0,598.91,456.85
2018,10,18,15,15,813.0,64.0,0.9,25.4,388.0,557.26,427.01
2018,10,18,15,30,785.0,61.0,0.9,25.4,341.0,514.8,395.75
2018,10,18,15,45,743.5,56.5,1.0,24.65,291.0,463.08,358.22
2018,10,18,16,0,702.0,52.0,1.1,23.9,241.0,412.17,319.37
2018,10,18,16,15,636.5,46.5,1.15,22.85,191.0,350.58,270.55
2018,10,18,16,30,571.0,41.0,1.2,21.8,141.0,292.44,222.2
2018,10,18,16,45,458.0,34.0,1.25,20.8,97.0,223.11,163.39
2018,10,18,17,0,345.0,27.0,1.3,19.8,53.0,156.31,90.15
2018,10,18,17,15,185.5,15.0,1.35,19.15,27.5,66.39,0.0
2018,10,18,17,30,26.0,3.0,1.4,18.5,2.0,0.0,0.0
2018,10,18,17,45,13.0,1.5,1.45,17.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,6,15,87.5,9.0,1.4,15.2,12.0,0.0,0.0
2018,10,19,6,30,175.0,18.0,1.4,15.6,24.0,17.69,0.0
2018,10,19,6,45,318.0,28.5,1.35,16.05,62.5,22.57,11.86
2018,10,19,7,0,461.0,39.0,1.3,16.5,101.0,29.5,19.83
2018,10,19,7,15,543.0,46.0,1.45,17.2,149.0,32.89,23.23
2018,10,19,7,30,625.0,53.0,1.6,17.9,197.0,36.2,26.33
2018,10,19,7,45,676.5,58.0,1.75,18.65,247.0,74.6,38.36
2018,10,19,8,0,728.0,63.0,1.9,19.4,297.0,120.15,64.55
2018,10,19,8,15,762.5,66.5,1.9,20.15,345.0,166.59,98.94
2018,10,19,8,30,797.0,70.0,1.9,20.9,393.0,215.75,139.15
2018,10,19,8,45,821.5,72.5,1.9,21.65,437.0,263.96,180.46
2018,10,19,9,0,846.0,75.0,1.9,22.4,481.0,313.33,222.79
2018,10,19,9,15,864.0,76.5,1.9,23.2,520.0,363.53,265.18
2018,10,19,9,30,882.0,78.0,1.9,24.0,559.0,410.39,303.99
2018,10,19,9,45,896.0,79.0,1.95,24.75,592.0,454.78,340.07
2018,10,19,10,0,910.0,80.0,2.0,25.5,625.0,498.26,374.39
2018,10,19,10,15,918.0,81.0,2.0,26.0,650.5,537.6,404.91
2018,10,19,10,30,926.0,82.0,2.0,26.5,676.0,575.15,433.25
2018,10,19,10,45,931.5,83.0,1.95,27.0,694.0,609.3,458.15
2018,10,19,11,0,937.0,84.0,1.9,27.5,712.0,641.15,480.73
2018,10,19,11,15,940.0,84.5,1.85,27.8,722.0,668.49,499.99
2018,10,19,11,30,943.0,85.0,1.8,28.1,732.0,693.1,516.94
2018,10,19,11,45,943.5,85.0,1.75,28.4,733.5,712.69,530.13
2018,10,19,12,0,944.0,85.0,1.7,28.7,735.0,729.23,540.32
2018,10,19,12,15,941.0,85.0,1.6,28.85,728.0,740.24,546.61
2018,10,19,12,30,938.0,85.0,1.5,29.0,721.0,748.0,550.78
2018,10,19,12,45,932.0,85.0,1.4,29.1,705.5,750.39,551.55
2018,10,19,13,0,926.0,85.0,1.3,29.2,690.0,749.53,550.26
2018,10,19,13,15,918.5,84.5,1.2,29.1,667.5,743.87,546.33
2018,10,19,13,30,911.0,84.0,1.1,29.0,645.0,735.07,540.44
2018,10,19,13,45,900.5,82.0,1.0,28.95,614.5,719.52,530.04
2018,10,19,14,0,890.0,80.0,0.9,28.9,584.0,701.08,517.81
2018,10,19,14,15,875.0,78.5,0.9,28.7,547.5,677.44,503.56
2018,10,19,14,30,860.0,77.0,0.9,28.5,511.0,654.65,489.04
2018,10,19,14,45,839.0,74.5,0.9,28.25,468.5,621.58,467.08
2018,10,19,15,0,818.0,72.0,0.9,28.0,426.0,586.77,443.43
2018,10,19,15,15,788.5,68.0,0.9,28.0,379.0,543.87,412.93
2018,10,19,15,30,759.0,64.0,0.9,28.0,332.0,500.3,381.07
2018,10,19,15,45,715.5,60.0,1.0,27.0,283.0,449.14,344.42
2018,10,19,16,0,672.0,56.0,1.1,26.0,234.0,398.93,306.54
2018,10,19,16,15,603.0,50.0,1.15,24.9,184.5,339.36,259.52
2018,10,19,16,30,534.0,44.0,1.2,23.8,135.0,281.44,211.72
2018,10,19,16,45,417.5,35.0,1.25,22.75,91.5,207.52,149.94
2018,10,19,17,0,301.0,26.0,1.3,21.7,48.0,138.5,72.25
2018,10,19,17,15,160.5,14.5,1.4,21.1,25.0,58.26,0.0
2018,10,19,17,30,20.0,3.0,1.5,20.5,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.55,19.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,20,6,15,90.5,8.5,1.25,16.05,11.5,0.0,0.0
2018,10,20,6,30,181.0,17.0,1.2,16.6,23.0,16.71,0.0
2018,10,20,6,45,328.5,27.0,1.15,17.1,61.5,21.29,10.41
2018,10,20,7,0,476.0,37.0,1.1,17.6,100.0,27.83,18.24
2018,10,20,7,15,558.0,44.0,1.3,18.35,148.0,31.33,21.73
2018,10,20,7,30,640.0,51.0,1.5,19.1,196.0,38.11,27.84
2018,10,20,7,45,691.0,55.0,1.65,19.9,245.5,70.39,35.18
2018,10,20,8,0,742.0,59.0,1.8,20.7,295.0,115.56,60.21
2018,10,20,8,15,775.5,62.5,1.75,21.5,343.0,162.42,94.43
2018,10,20,8,30,809.0,66.0,1.7,22.3,391.0,211.86,134.52
2018,10,20,8,45,832.5,68.5,1.65,23.15,435.0,260.27,175.64
2018,10,20,9,0,856.0,71.0,1.6,24.0,479.0,313.0,220.13
2018,10,20,9,15,872.5,73.5,1.5,24.8,518.0,360.63,260.07
2018,10,20,9,30,889.0,76.0,1.4,25.6,557.0,408.05,298.67
2018,10,20,9,45,900.0,77.5,1.35,26.4,589.0,451.8,333.47
2018,10,20,10,0,911.0,79.0,1.3,27.2,621.0,494.4,366.18
2018,10,20,10,15,919.0,80.0,1.25,27.55,646.5,533.67,396.04
2018,10,20,10,30,927.0,81.0,1.2,27.9,672.0,571.16,423.68
2018,10,20,10,45,932.5,82.0,1.15,28.25,690.0,605.26,448.12
2018,10,20,11,0,938.0,83.0,1.1,28.6,708.0,637.04,470.25
2018,10,20,11,15,941.0,83.0,1.1,28.65,717.5,663.84,489.46
2018,10,20,11,30,944.0,83.0,1.1,28.7,727.0,687.88,506.5
2018,10,20,11,45,944.0,83.5,1.1,28.8,728.5,707.59,520.24
2018,10,20,12,0,944.0,84.0,1.1,28.9,730.0,724.24,531.26
2018,10,20,12,15,942.0,83.5,1.1,28.9,723.0,735.37,538.64
2018,10,20,12,30,940.0,83.0,1.1,28.9,716.0,743.28,544.04
2018,10,20,12,45,935.5,82.0,1.1,28.85,700.5,745.65,546.03
2018,10,20,13,0,931.0,81.0,1.1,28.8,685.0,744.75,546.04
2018,10,20,13,15,923.5,80.0,1.15,28.65,662.0,738.51,543.43
2018,10,20,13,30,916.0,79.0,1.2,28.5,639.0,729.11,538.83
2018,10,20,13,45,905.5,78.0,1.2,28.4,609.0,714.57,530.25
2018,10,20,14,0,895.0,77.0,1.2,28.3,579.0,697.16,519.8
2018,10,20,14,15,880.5,75.0,1.2,28.05,542.5,673.24,505.22
2018,10,20,14,30,866.0,73.0,1.2,27.8,506.0,646.89,488.12
2018,10,20,14,45,845.0,70.5,1.25,27.55,463.5,616.94,468.29
2018,10,20,15,0,824.0,68.0,1.3,27.3,421.0,582.07,444.46
2018,10,20,15,15,794.5,65.0,1.3,27.3,374.5,540.27,414.16
2018,10,20,15,30,765.0,62.0,1.3,27.3,328.0,497.8,382.48
2018,10,20,15,45,721.5,57.5,1.3,26.5,278.5,446.09,343.99
2018,10,20,16,0,678.0,53.0,1.3,25.7,229.0,395.37,304.57
2018,10,20,16,15,609.5,47.5,1.3,24.7,180.0,333.9,255.47
2018,10,20,16,30,541.0,42.0,1.3,23.7,131.0,279.53,209.82
2018,10,20,16,45,423.0,33.5,1.3,22.65,88.5,205.98,147.78
2018,10,20,17,0,305.0,25.0,1.3,21.6,46.0,136.23,62.18
2018,10,20,17,15,162.5,14.0,1.35,21.05,24.0,57.66,0.0
2018,10,20,17,30,20.0,3.0,1.4,20.5,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.45,19.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,21,6,15,75.0,7.5,1.45,15.0,10.0,0.0,0.0
2018,10,21,6,30,150.0,15.0,1.4,15.4,20.0,14.74,0.0
2018,10,21,6,45,303.5,25.5,1.4,15.8,57.5,20.0,9.03
2018,10,21,7,0,457.0,36.0,1.4,16.2,95.0,27.09,17.66
2018,10,21,7,15,540.0,43.0,1.45,16.75,142.5,30.63,21.25
2018,10,21,7,30,623.0,50.0,1.5,17.3,190.0,37.37,27.4
2018,10,21,7,45,674.0,55.0,1.55,17.8,239.0,67.59,34.55
2018,10,21,8,0,725.0,60.0,1.6,18.3,288.0,112.57,59.36
2018,10,21,8,15,759.0,63.5,1.6,19.0,335.0,158.47,92.81
2018,10,21,8,30,793.0,67.0,1.6,19.7,382.0,207.03,132.38
2018,10,21,8,45,817.0,70.0,1.6,20.4,426.0,255.09,173.59
2018,10,21,9,0,841.0,73.0,1.6,21.1,470.0,304.26,215.91
2018,10,21,9,15,858.0,74.5,1.65,21.95,508.0,353.64,257.9
2018,10,21,9,30,875.0,76.0,1.7,22.8,546.0,399.6,296.31
2018,10,21,9,45,887.5,77.5,1.7,23.65,578.5,443.3,331.83
2018,10,21,10,0,900.0,79.0,1.7,24.5,611.0,485.99,365.45
2018,10,21,10,15,907.5,80.5,1.7,24.85,636.0,525.0,396.07
2018,10,21,10,30,915.0,82.0,1.7,25.2,661.0,562.22,424.53
2018,10,21,10,45,920.0,83.0,1.65,25.55,678.5,595.59,449.23
2018,10,21,11,0,925.0,84.0,1.6,25.9,696.0,626.66,471.63
2018,10,21,11,15,927.5,84.5,1.6,26.05,705.5,653.25,491.07
2018,10,21,11,30,930.0,85.0,1.6,26.2,715.0,677.12,508.27
2018,10,21,11,45,930.0,85.5,1.65,26.35,716.5,696.52,522.51
2018,10,21,12,0,930.0,86.0,1.7,26.5,718.0,712.92,534.33
2018,10,21,12,15,924.5,87.0,1.75,26.45,710.0,723.0,541.74
2018,10,21,12,30,919.0,88.0,1.8,26.4,702.0,729.86,547.12
2018,10,21,12,45,909.5,89.0,1.85,26.4,686.0,730.74,548.44
2018,10,21,13,0,900.0,90.0,1.9,26.4,670.0,728.44,547.75
2018,10,21,13,15,892.0,89.0,2.0,26.25,647.0,721.97,544.98
2018,10,21,13,30,884.0,88.0,2.1,26.1,624.0,712.46,540.19
2018,10,21,13,45,872.5,87.0,2.2,25.95,594.5,697.61,531.7
2018,10,21,14,0,861.0,86.0,2.3,25.8,565.0,683.03,523.43
2018,10,21,14,15,845.0,83.5,2.4,25.5,528.5,658.34,507.49
2018,10,21,14,30,829.0,81.0,2.5,25.2,492.0,631.33,489.52
2018,10,21,14,45,807.0,78.5,2.55,24.95,450.5,598.48,466.48
2018,10,21,15,0,785.0,76.0,2.6,24.7,409.0,564.03,441.69
2018,10,21,15,15,753.5,72.0,2.6,24.7,362.5,521.15,409.33
2018,10,21,15,30,722.0,68.0,2.6,24.7,316.0,477.79,375.73
2018,10,21,15,45,676.0,63.0,2.65,23.85,267.5,428.1,337.41
2018,10,21,16,0,630.0,58.0,2.7,23.0,219.0,377.77,297.03
2018,10,21,16,15,558.5,51.5,2.5,22.1,171.0,316.38,246.19
2018,10,21,16,30,487.0,45.0,2.3,21.2,123.0,259.19,197.14
2018,10,21,16,45,360.5,34.5,2.1,20.3,81.0,183.11,132.01
2018,10,21,17,0,234.0,24.0,1.9,19.4,39.0,110.84,40.84
2018,10,21,17,15,117.0,12.0,1.9,18.85,19.5,42.95,0.0
2018,10,21,17,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,22,6,15,67.5,7.5,1.7,12.5,9.5,0.0,0.0
2018,10,22,6,30,135.0,15.0,1.8,12.9,19.0,14.74,0.0
2018,10,22,6,45,285.0,26.5,1.85,13.3,55.5,21.22,9.43
2018,10,22,7,0,435.0,38.0,1.9,13.7,92.0,29.22,19.64
2018,10,22,7,15,521.0,44.5,1.95,14.15,138.5,32.15,22.81
2018,10,22,7,30,607.0,51.0,2.0,14.6,185.0,35.09,25.68
2018,10,22,7,45,660.0,56.0,2.0,15.05,234.0,65.91,34.89
2018,10,22,8,0,713.0,61.0,2.0,15.5,283.0,110.12,58.88
2018,10,22,8,15,748.5,64.5,2.0,16.1,330.0,155.45,91.92
2018,10,22,8,30,784.0,68.0,2.0,16.7,377.0,203.6,131.46
2018,10,22,8,45,808.5,71.0,2.0,17.35,420.5,251.22,172.81
2018,10,22,9,0,833.0,74.0,2.0,18.0,464.0,299.99,215.45
2018,10,22,9,15,851.0,76.0,1.95,18.6,502.5,346.6,256.08
2018,10,22,9,30,869.0,78.0,1.9,19.2,541.0,396.04,297.9
2018,10,22,9,45,882.5,79.0,1.9,19.85,573.5,439.36,334.04
2018,10,22,10,0,896.0,80.0,1.9,20.5,606.0,481.75,368.41
2018,10,22,10,15,904.5,81.0,1.9,20.95,631.0,520.55,399.39
2018,10,22,10,30,913.0,82.0,1.9,21.4,656.0,557.63,428.22
2018,10,22,10,45,918.5,83.0,1.9,21.85,673.5,591.14,453.68
2018,10,22,11,0,924.0,84.0,1.9,22.3,691.0,622.38,476.86
2018,10,22,11,15,927.0,84.5,1.9,22.65,701.0,649.18,496.54
2018,10,22,11,30,930.0,85.0,1.9,23.0,711.0,673.29,513.94
2018,10,22,11,45,930.5,84.5,1.9,23.35,712.0,691.96,527.23
2018,10,22,12,0,931.0,84.0,1.9,23.7,713.0,707.63,538.18
2018,10,22,12,15,929.0,84.5,1.95,23.9,706.5,719.54,546.44
2018,10,22,12,30,927.0,85.0,2.0,24.1,700.0,728.3,552.64
2018,10,22,12,45,923.0,83.5,2.0,24.3,685.0,730.41,554.01
2018,10,22,13,0,919.0,82.0,2.0,24.5,670.0,729.28,553.31
2018,10,22,13,15,911.5,81.5,2.1,24.45,647.5,723.6,550.82
2018,10,22,13,30,904.0,81.0,2.2,24.4,625.0,714.82,546.25
2018,10,22,13,45,893.0,79.0,2.3,24.3,594.5,699.02,536.89
2018,10,22,14,0,882.0,77.0,2.4,24.2,564.0,680.38,525.51
2018,10,22,14,15,866.5,75.5,2.5,23.95,528.0,656.66,510.29
2018,10,22,14,30,851.0,74.0,2.6,23.7,492.0,633.76,494.87
2018,10,22,14,45,829.0,72.0,2.65,23.5,450.0,601.08,471.6
2018,10,22,15,0,807.0,70.0,2.7,23.3,408.0,566.76,446.56
2018,10,22,15,15,776.5,66.0,2.7,23.3,361.5,523.99,414.0
2018,10,22,15,30,746.0,62.0,2.7,23.3,315.0,480.65,380.1
2018,10,22,15,45,699.0,58.5,2.9,22.4,266.5,429.33,340.49
2018,10,22,16,0,652.0,55.0,3.1,21.5,218.0,379.2,299.99
2018,10,22,16,15,577.0,48.5,3.1,20.65,169.5,318.37,249.09
2018,10,22,16,30,502.0,42.0,3.1,19.8,121.0,259.54,198.2
2018,10,22,16,45,371.0,33.0,3.1,19.0,79.5,183.59,132.01
2018,10,22,17,0,240.0,24.0,3.1,18.2,38.0,110.38,27.88
2018,10,22,17,15,120.0,12.0,3.15,17.6,19.0,43.29,0.0
2018,10,22,17,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,23,6,15,66.5,7.5,2.15,11.55,9.0,0.0,0.0
2018,10,23,6,30,133.0,15.0,2.2,11.9,18.0,14.74,0.0
2018,10,23,6,45,284.5,25.5,2.3,12.2,53.5,20.42,8.15
2018,10,23,7,0,436.0,36.0,2.4,12.5,89.0,27.51,18.19
2018,10,23,7,15,516.5,43.5,2.35,13.0,135.0,31.46,22.28
2018,10,23,7,30,597.0,51.0,2.3,13.5,181.0,35.29,25.95
2018,10,23,7,45,644.5,57.5,2.25,14.05,228.5,61.34,32.54
2018,10,23,8,0,692.0,64.0,2.2,14.6,276.0,108.82,59.26
2018,10,23,8,15,740.5,65.5,2.1,15.25,325.5,152.83,90.43
2018,10,23,8,30,789.0,67.0,2.0,15.9,375.0,201.0,129.32
2018,10,23,8,45,813.5,70.0,1.95,16.6,418.5,248.72,170.76
2018,10,23,9,0,838.0,73.0,1.9,17.3,462.0,297.58,213.5
2018,10,23,9,15,854.5,75.0,1.8,18.0,500.0,343.8,253.8
2018,10,23,9,30,871.0,77.0,1.7,18.7,538.0,392.71,295.09
2018,10,23,9,45,882.5,79.0,1.65,19.45,570.0,436.09,331.06
2018,10,23,10,0,894.0,81.0,1.6,20.2,602.0,478.42,365.02
2018,10,23,10,15,900.5,82.5,1.65,20.65,626.0,516.57,395.66
2018,10,23,10,30,907.0,84.0,1.7,21.1,650.0,552.88,424.11
2018,10,23,10,45,905.0,87.0,1.75,21.6,665.0,583.95,447.91
2018,10,23,11,0,903.0,90.0,1.8,22.1,680.0,612.37,469.21
2018,10,23,11,15,882.5,99.0,1.9,22.35,682.0,632.75,484.82
2018,10,23,11,30,862.0,108.0,2.0,22.6,684.0,649.85,497.78
2018,10,23,11,45,874.0,104.5,2.1,22.85,689.5,671.57,514.32
2018,10,23,12,0,886.0,101.0,2.2,23.1,695.0,691.09,529.09
2018,10,23,12,15,805.5,126.5,2.35,23.15,662.5,676.44,518.73
2018,10,23,12,30,725.0,152.0,2.5,23.2,630.0,657.35,505.13
2018,10,23,12,45,734.5,144.5,2.65,23.25,619.5,662.55,510.47
2018,10,23,13,0,744.0,137.0,2.8,23.3,609.0,665.09,513.69
2018,10,23,13,15,723.5,136.0,2.9,23.15,582.0,651.04,504.66
2018,10,23,13,30,703.0,135.0,3.0,23.0,555.0,634.53,493.82
2018,10,23,13,45,531.5,168.5,3.1,22.9,477.0,546.77,427.8
2018,10,23,14,0,360.0,202.0,3.2,22.8,399.0,457.41,359.26
2018,10,23,14,15,283.0,205.5,3.2,22.55,354.0,407.85,321.46
2018,10,23,14,30,206.0,209.0,3.2,22.3,309.0,353.67,279.42
2018,10,23,14,45,148.0,188.5,3.2,22.05,257.0,293.4,232.52
2018,10,23,15,0,90.0,168.0,3.2,21.8,205.0,228.82,181.39
2018,10,23,15,15,182.0,143.0,3.2,21.8,207.5,258.27,206.56
2018,10,23,15,30,274.0,118.0,3.2,21.8,210.0,281.73,225.85
2018,10,23,15,45,382.0,91.0,3.0,21.15,197.5,304.6,244.03
2018,10,23,16,0,490.0,64.0,2.8,20.5,185.0,314.1,249.85
2018,10,23,16,15,352.0,58.0,2.6,19.8,135.0,228.67,179.32
2018,10,23,16,30,214.0,52.0,2.4,19.1,85.0,156.8,119.5
2018,10,23,16,45,131.5,35.5,2.2,18.35,53.5,95.49,67.0
2018,10,23,17,0,49.0,19.0,2.0,17.6,22.0,41.22,0.56
2018,10,23,17,15,24.5,9.5,2.0,17.1,11.0,15.68,0.0
2018,10,23,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,1.35,12.1,4.0,0.0,0.0
2018,10,24,6,30,31.0,7.0,1.3,12.6,8.0,6.88,0.0
2018,10,24,6,45,37.0,14.5,1.25,13.1,17.5,12.43,2.15
2018,10,24,7,0,43.0,22.0,1.2,13.6,27.0,20.24,11.79
2018,10,24,7,15,21.5,33.0,1.2,14.3,35.5,31.71,22.37
2018,10,24,7,30,0.0,44.0,1.2,15.0,44.0,42.5,32.19
2018,10,24,7,45,108.5,70.0,1.2,15.75,103.0,64.15,46.59
2018,10,24,8,0,217.0,96.0,1.2,16.5,162.0,97.14,67.82
2018,10,24,8,15,477.0,84.5,1.05,17.3,260.0,129.46,81.76
2018,10,24,8,30,737.0,73.0,0.9,18.1,358.0,194.37,124.29
2018,10,24,8,45,800.0,68.0,0.75,18.85,409.5,241.03,162.18
2018,10,24,9,0,863.0,63.0,0.6,19.6,461.0,295.82,207.03
2018,10,24,9,15,876.5,66.5,0.6,20.55,499.0,343.15,247.07
2018,10,24,9,30,890.0,70.0,0.6,21.5,537.0,390.03,285.67
2018,10,24,9,45,898.5,72.0,0.65,22.4,568.0,432.81,320.38
2018,10,24,10,0,907.0,74.0,0.7,23.3,599.0,474.25,352.98
2018,10,24,10,15,914.5,76.0,0.85,23.7,624.0,513.69,384.51
2018,10,24,10,30,922.0,78.0,1.0,24.1,649.0,551.32,414.0
2018,10,24,10,45,926.0,78.5,1.2,24.45,665.5,583.62,439.54
2018,10,24,11,0,930.0,79.0,1.4,24.8,682.0,613.52,462.9
2018,10,24,11,15,932.0,80.0,1.55,24.8,691.5,640.19,483.87
2018,10,24,11,30,934.0,81.0,1.7,24.8,701.0,664.12,502.65
2018,10,24,11,45,934.0,80.5,1.85,24.8,701.5,682.41,517.32
2018,10,24,12,0,934.0,80.0,2.0,24.8,702.0,697.67,529.74
2018,10,24,12,15,931.5,80.0,2.15,24.75,695.0,708.67,538.78
2018,10,24,12,30,929.0,80.0,2.3,24.7,688.0,716.48,545.46
2018,10,24,12,45,924.5,78.5,2.45,24.6,672.5,718.17,548.07
2018,10,24,13,0,920.0,77.0,2.6,24.5,657.0,716.62,548.53
2018,10,24,13,15,911.5,76.5,2.75,24.35,634.0,710.21,545.75
2018,10,24,13,30,903.0,76.0,2.9,24.2,611.0,700.72,540.85
2018,10,24,13,45,891.0,74.5,3.05,24.05,580.5,684.81,531.35
2018,10,24,14,0,879.0,73.0,3.2,23.9,550.0,666.1,519.81
2018,10,24,14,15,863.0,71.0,3.25,23.7,513.5,641.62,502.96
2018,10,24,14,30,847.0,69.0,3.3,23.5,477.0,614.84,484.07
2018,10,24,14,45,824.5,66.5,3.35,23.35,435.0,584.61,461.97
2018,10,24,15,0,802.0,64.0,3.4,23.2,393.0,549.72,435.9
2018,10,24,15,15,684.5,74.0,3.4,23.2,332.0,476.61,378.97
2018,10,24,15,30,567.0,84.0,3.4,23.2,271.0,406.57,323.46
2018,10,24,15,45,554.0,71.5,3.15,22.6,230.5,368.5,292.77
2018,10,24,16,0,541.0,59.0,2.9,22.0,190.0,329.69,260.08
2018,10,24,16,15,421.0,53.0,2.6,21.2,141.0,252.71,196.56
2018,10,24,16,30,301.0,47.0,2.3,20.4,92.0,182.93,138.21
2018,10,24,16,45,215.5,33.0,2.05,19.55,59.0,127.08,88.48
2018,10,24,17,0,130.0,19.0,1.8,18.7,26.0,68.93,0.0
2018,10,24,17,15,65.0,9.5,1.8,18.3,13.0,25.91,0.0
2018,10,24,17,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,6,15,70.0,6.5,1.6,13.05,8.0,0.0,0.0
2018,10,25,6,30,140.0,13.0,1.7,13.4,16.0,12.78,0.0
2018,10,25,6,45,297.5,23.0,1.75,13.7,50.5,18.32,4.71
2018,10,25,7,0,455.0,33.0,1.8,14.0,85.0,25.08,15.82
2018,10,25,7,15,543.0,39.5,1.75,14.5,131.5,30.95,21.63
2018,10,25,7,30,631.0,46.0,1.7,15.0,178.0,34.45,25.02
2018,10,25,7,45,684.0,50.0,1.6,15.45,226.5,54.89,28.39
2018,10,25,8,0,737.0,54.0,1.5,15.9,275.0,98.83,49.78
2018,10,25,8,15,772.0,56.5,1.45,16.65,321.5,143.94,81.25
2018,10,25,8,30,807.0,59.0,1.4,17.4,368.0,191.74,119.7
2018,10,25,8,45,831.0,61.0,1.35,18.15,411.0,242.45,163.05
2018,10,25,9,0,855.0,63.0,1.3,18.9,454.0,290.59,204.76
2018,10,25,9,15,868.5,66.0,1.3,19.75,491.5,337.01,244.93
2018,10,25,9,30,882.0,69.0,1.3,20.6,529.0,382.97,283.76
2018,10,25,9,45,890.0,72.0,1.3,21.5,560.0,426.05,319.23
2018,10,25,10,0,898.0,75.0,1.3,22.4,591.0,467.8,352.48
2018,10,25,10,15,906.0,76.0,1.35,22.95,615.5,506.12,382.87
2018,10,25,10,30,914.0,77.0,1.4,23.5,640.0,542.67,411.12
2018,10,25,10,45,919.5,77.5,1.45,24.05,657.0,575.45,435.92
2018,10,25,11,0,925.0,78.0,1.5,24.6,674.0,605.95,458.5
2018,10,25,11,15,928.0,78.5,1.55,24.9,683.5,632.53,478.27
2018,10,25,11,30,931.0,79.0,1.6,25.2,693.0,656.41,495.81
2018,10,25,11,45,931.0,78.5,1.65,25.55,693.5,674.58,509.02
2018,10,25,12,0,931.0,78.0,1.7,25.9,694.0,689.72,519.98
2018,10,25,12,15,928.5,78.0,1.8,26.05,687.0,700.64,528.39
2018,10,25,12,30,926.0,78.0,1.9,26.2,680.0,708.38,534.32
2018,10,25,12,45,921.5,77.0,2.0,26.35,665.0,710.54,536.52
2018,10,25,13,0,917.0,76.0,2.1,26.5,650.0,709.49,536.63
2018,10,25,13,15,909.5,75.5,2.2,26.45,627.5,703.77,534.02
2018,10,25,13,30,902.0,75.0,2.3,26.4,605.0,694.98,529.36
2018,10,25,13,45,891.0,73.0,2.4,26.4,575.0,679.22,519.74
2018,10,25,14,0,880.0,71.0,2.5,26.4,545.0,660.65,507.99
2018,10,25,14,15,864.0,69.5,2.6,26.2,509.0,636.76,492.1
2018,10,25,14,30,848.0,68.0,2.7,26.0,473.0,610.58,474.18
2018,10,25,14,45,826.0,66.0,2.75,25.85,431.5,581.27,453.12
2018,10,25,15,0,804.0,64.0,2.8,25.7,390.0,547.32,428.14
2018,10,25,15,15,773.0,60.5,2.8,25.7,344.5,505.34,396.08
2018,10,25,15,30,742.0,57.0,2.8,25.7,299.0,462.86,362.72
2018,10,25,15,45,695.0,53.0,2.7,24.85,251.0,411.82,322.63
2018,10,25,16,0,648.0,49.0,2.6,24.0,203.0,362.06,281.98
2018,10,25,16,15,571.5,43.5,2.35,22.95,156.0,300.0,230.37
2018,10,25,16,30,495.0,38.0,2.1,21.9,109.0,245.88,183.39
2018,10,25,16,45,351.0,28.5,1.9,20.9,69.0,167.37,114.15
2018,10,25,17,0,207.0,19.0,1.7,19.9,29.0,90.36,0.0
2018,10,25,17,15,103.5,9.5,1.7,19.4,14.5,35.36,0.0
2018,10,25,17,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,6,15,55.5,5.5,1.25,15.4,6.5,0.0,0.0
2018,10,26,6,30,111.0,11.0,1.2,15.8,13.0,10.81,0.0
2018,10,26,6,45,275.0,21.5,1.15,16.2,47.0,17.02,2.58
2018,10,26,7,0,439.0,32.0,1.1,16.6,81.0,24.33,14.9
2018,10,26,7,15,527.5,38.5,1.2,17.4,126.5,27.6,18.41
2018,10,26,7,30,616.0,45.0,1.3,18.2,172.0,33.7,24.0
2018,10,26,7,45,670.0,49.5,1.4,19.0,220.0,51.93,26.98
2018,10,26,8,0,724.0,54.0,1.5,19.8,268.0,95.45,47.22
2018,10,26,8,15,758.5,57.5,1.45,20.6,314.5,140.57,77.89
2018,10,26,8,30,793.0,61.0,1.4,21.4,361.0,188.33,115.5
2018,10,26,8,45,816.5,63.5,1.3,22.2,403.5,235.12,154.89
2018,10,26,9,0,840.0,66.0,1.2,23.0,446.0,286.2,198.05
2018,10,26,9,15,855.0,68.0,1.2,23.75,483.0,331.44,236.64
2018,10,26,9,30,870.0,70.0,1.2,24.5,520.0,376.36,274.13
2018,10,26,9,45,880.0,72.5,1.2,25.25,551.0,419.21,309.03
2018,10,26,10,0,890.0,75.0,1.2,26.0,582.0,460.89,341.94
2018,10,26,10,15,897.5,76.0,1.25,26.4,606.0,498.6,371.69
2018,10,26,10,30,905.0,77.0,1.3,26.8,630.0,534.53,399.38
2018,10,26,10,45,909.5,78.0,1.35,27.2,647.0,566.9,423.84
2018,10,26,11,0,914.0,79.0,1.4,27.6,664.0,596.97,446.11
2018,10,26,11,15,916.0,79.0,1.45,27.8,672.5,622.13,464.88
2018,10,26,11,30,918.0,79.0,1.5,28.0,681.0,644.59,481.47
2018,10,26,11,45,917.0,80.0,1.55,28.15,682.0,663.35,495.32
2018,10,26,12,0,916.0,81.0,1.6,28.3,683.0,679.12,506.95
2018,10,26,12,15,904.5,84.0,1.65,28.3,673.5,686.99,513.24
2018,10,26,12,30,893.0,87.0,1.7,28.3,664.0,691.62,517.27
2018,10,26,12,45,844.5,100.5,1.8,28.3,636.0,680.9,510.46
2018,10,26,13,0,796.0,114.0,1.9,28.3,608.0,665.54,500.41
2018,10,26,13,15,805.0,106.0,1.95,28.15,590.5,663.85,500.83
2018,10,26,13,30,814.0,98.0,2.0,28.0,573.0,659.15,498.98
2018,10,26,13,45,821.5,90.5,2.05,27.9,549.5,650.91,494.46
2018,10,26,14,0,829.0,83.0,2.1,27.8,526.0,639.55,487.65
2018,10,26,14,15,820.0,79.0,2.15,27.55,492.0,618.43,473.79
2018,10,26,14,30,811.0,75.0,2.2,27.3,458.0,594.83,457.89
2018,10,26,14,45,769.0,74.0,2.2,27.1,411.5,552.52,427.42
2018,10,26,15,0,727.0,73.0,2.2,26.9,365.0,509.65,395.94
2018,10,26,15,15,688.5,71.0,2.2,26.9,321.5,469.29,365.23
2018,10,26,15,30,650.0,69.0,2.2,26.9,278.0,427.63,332.68
2018,10,26,15,45,597.0,62.5,2.05,26.0,230.5,374.27,291.1
2018,10,26,16,0,544.0,56.0,1.9,25.1,183.0,322.91,249.66
2018,10,26,16,15,494.5,47.5,1.75,24.15,142.0,273.21,208.07
2018,10,26,16,30,445.0,39.0,1.6,23.2,101.0,226.28,167.01
2018,10,26,16,45,307.5,29.0,1.5,22.2,63.5,152.03,100.97
2018,10,26,17,0,170.0,19.0,1.4,21.2,26.0,67.72,0.0
2018,10,26,17,15,85.0,9.5,1.4,20.75,13.0,9.34,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,6,15,18.0,4.5,0.95,16.45,4.5,0.0,0.0
2018,10,27,6,30,36.0,9.0,0.9,16.8,9.0,8.85,0.0
2018,10,27,6,45,203.5,22.0,0.9,17.1,42.0,17.72,1.16
2018,10,27,7,0,371.0,35.0,0.9,17.4,75.0,27.47,17.35
2018,10,27,7,15,476.5,41.5,0.95,18.0,120.5,30.47,20.81
2018,10,27,7,30,582.0,48.0,1.0,18.6,166.0,33.52,23.78
2018,10,27,7,45,612.0,56.0,1.1,19.25,209.0,51.12,28.41
2018,10,27,8,0,642.0,64.0,1.2,19.9,252.0,93.0,48.68
2018,10,27,8,15,693.0,66.5,1.1,20.7,300.0,138.18,78.73
2018,10,27,8,30,744.0,69.0,1.0,21.5,348.0,184.45,113.98
2018,10,27,8,45,775.0,70.5,0.95,22.25,391.0,229.51,151.28
2018,10,27,9,0,806.0,72.0,0.9,23.0,434.0,276.37,190.62
2018,10,27,9,15,774.0,88.0,0.95,23.7,459.0,318.55,227.73
2018,10,27,9,30,742.0,104.0,1.0,24.4,484.0,354.29,258.75
2018,10,27,9,45,788.0,97.0,1.05,25.05,523.0,400.03,295.23
2018,10,27,10,0,834.0,90.0,1.1,25.7,562.0,445.17,330.56
2018,10,27,10,15,866.0,84.5,1.2,26.1,593.0,488.39,364.39
2018,10,27,10,30,898.0,79.0,1.3,26.5,624.0,529.38,396.0
2018,10,27,10,45,908.5,78.0,1.4,26.9,642.5,562.75,421.54
2018,10,27,11,0,919.0,77.0,1.5,27.3,661.0,594.14,445.19
2018,10,27,11,15,921.5,78.0,1.6,27.5,670.5,620.64,465.27
2018,10,27,11,30,924.0,79.0,1.7,27.7,680.0,644.46,483.17
2018,10,27,11,45,924.5,78.5,1.75,27.85,681.0,662.72,496.8
2018,10,27,12,0,925.0,78.0,1.8,28.0,682.0,678.0,508.22
2018,10,27,12,15,890.0,90.0,1.9,28.0,666.0,679.76,510.25
2018,10,27,12,30,855.0,102.0,2.0,28.0,650.0,679.5,510.79
2018,10,27,12,45,879.0,91.0,2.05,28.0,643.5,688.68,518.66
2018,10,27,13,0,903.0,80.0,2.1,28.0,637.0,696.34,524.85
2018,10,27,13,15,895.0,79.0,2.15,27.9,614.5,689.84,521.41
2018,10,27,13,30,887.0,78.0,2.2,27.8,592.0,680.31,516.06
2018,10,27,13,45,875.5,76.5,2.25,27.65,562.0,665.0,506.59
2018,10,27,14,0,864.0,75.0,2.3,27.5,532.0,646.97,494.86
2018,10,27,14,15,848.0,73.0,2.35,27.3,496.5,622.95,478.71
2018,10,27,14,30,832.0,71.0,2.4,27.1,461.0,599.71,462.7
2018,10,27,14,45,807.5,68.5,2.4,26.9,419.0,565.85,438.39
2018,10,27,15,0,783.0,66.0,2.4,26.7,377.0,530.56,412.46
2018,10,27,15,15,748.0,63.0,2.4,26.7,331.5,487.85,379.94
2018,10,27,15,30,713.0,60.0,2.4,26.7,286.0,444.92,346.32
2018,10,27,15,45,669.5,55.0,2.35,25.75,240.0,395.77,307.96
2018,10,27,16,0,626.0,50.0,2.3,24.8,194.0,347.72,268.84
2018,10,27,16,15,547.0,43.5,2.15,23.85,147.5,287.93,219.1
2018,10,27,16,30,468.0,37.0,2.0,22.9,101.0,230.69,169.85
2018,10,27,16,45,324.5,27.5,1.85,21.95,63.0,154.8,100.49
2018,10,27,17,0,181.0,18.0,1.7,21.0,25.0,69.21,0.0
2018,10,27,17,15,90.5,9.0,1.75,20.5,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
