Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,6,15,22.0,4.5,2.0,14.15,4.5,0.0,0.0
2018,10,28,6,30,44.0,9.0,2.2,14.4,9.0,8.85,0.0
2018,10,28,6,45,96.5,23.0,2.35,14.65,31.0,19.24,0.0
2018,10,28,7,0,149.0,37.0,2.5,14.9,53.0,30.49,19.9
2018,10,28,7,15,211.5,52.0,2.6,15.35,87.5,39.34,28.72
2018,10,28,7,30,274.0,67.0,2.7,15.8,122.0,49.62,38.2
2018,10,28,7,45,285.5,84.5,2.8,16.2,155.0,67.61,47.99
2018,10,28,8,0,297.0,102.0,2.9,16.6,188.0,103.85,71.28
2018,10,28,8,15,321.0,118.0,2.95,17.05,225.0,137.15,95.37
2018,10,28,8,30,345.0,134.0,3.0,17.5,262.0,172.62,123.31
2018,10,28,8,45,365.5,147.5,3.05,18.0,297.5,204.11,149.21
2018,10,28,9,0,386.0,161.0,3.1,18.5,333.0,240.57,179.59
2018,10,28,9,15,409.5,172.0,3.1,18.95,368.0,277.12,209.95
2018,10,28,9,30,433.0,183.0,3.1,19.4,403.0,315.1,241.22
2018,10,28,9,45,475.5,183.0,3.1,19.9,438.5,351.78,270.91
2018,10,28,10,0,518.0,183.0,3.1,20.4,474.0,390.74,302.12
2018,10,28,10,15,531.0,187.5,3.15,20.85,497.0,422.05,327.29
2018,10,28,10,30,544.0,192.0,3.2,21.3,520.0,452.98,351.72
2018,10,28,10,45,593.5,181.0,3.25,21.7,548.0,488.89,379.87
2018,10,28,11,0,643.0,170.0,3.3,22.1,576.0,525.04,407.92
2018,10,28,11,15,771.0,129.5,3.35,22.45,623.0,579.46,450.27
2018,10,28,11,30,899.0,89.0,3.4,22.8,670.0,635.47,493.37
2018,10,28,11,45,840.5,109.0,3.45,23.1,653.0,637.51,494.39
2018,10,28,12,0,782.0,129.0,3.5,23.4,636.0,634.97,492.11
2018,10,28,12,15,766.0,133.0,3.55,23.6,625.5,640.41,496.38
2018,10,28,12,30,750.0,137.0,3.6,23.8,615.0,642.88,498.36
2018,10,28,12,45,812.0,114.0,3.65,24.0,620.5,665.94,516.65
2018,10,28,13,0,874.0,91.0,3.7,24.2,626.0,684.63,531.62
2018,10,28,13,15,807.0,105.5,3.75,24.2,585.5,657.63,511.69
2018,10,28,13,30,740.0,120.0,3.8,24.2,545.0,627.55,489.53
2018,10,28,13,45,694.0,125.0,3.85,24.15,507.5,598.53,468.48
2018,10,28,14,0,648.0,130.0,3.9,24.1,470.0,567.96,446.0
2018,10,28,14,15,673.5,112.0,3.9,23.95,444.0,556.7,438.95
2018,10,28,14,30,699.0,94.0,3.9,23.8,418.0,541.82,428.86
2018,10,28,14,45,663.0,92.0,3.9,23.6,377.0,504.95,401.01
2018,10,28,15,0,627.0,90.0,3.9,23.4,336.0,467.57,372.29
2018,10,28,15,15,613.0,80.5,3.9,23.4,297.0,433.52,345.46
2018,10,28,15,30,599.0,71.0,3.9,23.4,258.0,398.36,316.93
2018,10,28,15,45,523.0,66.5,3.75,22.7,210.5,338.45,268.56
2018,10,28,16,0,447.0,62.0,3.6,22.0,163.0,282.13,221.91
2018,10,28,16,15,399.0,50.5,3.3,21.25,124.0,233.77,180.38
2018,10,28,16,30,351.0,39.0,3.0,20.5,85.0,188.28,139.85
2018,10,28,16,45,264.0,28.5,2.75,19.8,54.5,133.83,84.99
2018,10,28,17,0,177.0,18.0,2.5,19.1,24.0,67.41,0.0
2018,10,28,17,15,88.5,9.0,2.5,18.7,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,3.1,12.35,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.2,12.6,8.0,7.86,0.0
2018,10,29,6,45,128.5,22.0,3.3,12.8,32.5,17.41,0.0
2018,10,29,7,0,209.0,36.0,3.4,13.0,57.0,27.89,17.7
2018,10,29,7,15,254.0,50.0,3.6,13.55,90.0,37.86,27.58
2018,10,29,7,30,299.0,64.0,3.8,14.1,123.0,47.38,36.45
2018,10,29,7,45,397.5,72.0,3.95,14.65,172.0,58.19,39.87
2018,10,29,8,0,496.0,80.0,4.1,15.2,221.0,93.47,56.33
2018,10,29,8,15,491.0,94.0,4.2,15.85,254.0,131.73,84.18
2018,10,29,8,30,486.0,108.0,4.3,16.5,287.0,168.93,114.94
2018,10,29,8,45,401.0,139.0,4.45,17.1,298.0,202.94,147.69
2018,10,29,9,0,316.0,170.0,4.6,17.7,309.0,231.57,175.4
2018,10,29,9,15,276.0,192.5,4.55,18.2,321.5,255.42,196.87
2018,10,29,9,30,236.0,215.0,4.5,18.7,334.0,275.59,214.55
2018,10,29,9,45,282.5,222.0,4.5,19.15,373.0,311.99,243.44
2018,10,29,10,0,329.0,229.0,4.5,19.6,412.0,351.45,274.67
2018,10,29,10,15,208.0,240.0,4.5,19.85,357.5,321.18,251.87
2018,10,29,10,30,87.0,251.0,4.5,20.1,303.0,281.03,220.2
2018,10,29,10,45,82.5,263.5,4.45,20.3,314.0,294.53,230.61
2018,10,29,11,0,78.0,276.0,4.4,20.5,325.0,307.69,240.53
2018,10,29,11,15,121.0,287.0,4.45,20.55,364.0,347.55,271.97
2018,10,29,11,30,164.0,298.0,4.5,20.6,403.0,388.88,304.39
2018,10,29,11,45,269.0,278.0,4.5,20.6,451.0,442.02,346.99
2018,10,29,12,0,374.0,258.0,4.5,20.6,499.0,495.88,389.92
2018,10,29,12,15,513.0,213.0,4.5,20.4,539.5,551.6,435.17
2018,10,29,12,30,652.0,168.0,4.5,20.2,580.0,606.75,479.74
2018,10,29,12,45,650.0,164.0,4.55,20.0,567.0,607.26,481.08
2018,10,29,13,0,648.0,160.0,4.6,19.8,554.0,605.42,480.87
2018,10,29,13,15,723.0,133.0,4.65,19.55,557.5,628.44,500.82
2018,10,29,13,30,798.0,106.0,4.7,19.3,561.0,646.43,516.89
2018,10,29,13,45,680.0,131.0,4.7,19.05,505.0,592.76,475.38
2018,10,29,14,0,562.0,156.0,4.7,18.8,449.0,534.68,430.26
2018,10,29,14,15,671.5,119.5,4.7,18.7,445.5,560.62,452.76
2018,10,29,14,30,781.0,83.0,4.7,18.6,442.0,574.88,465.68
2018,10,29,14,45,714.0,86.5,4.75,18.5,392.0,525.83,427.18
2018,10,29,15,0,647.0,90.0,4.8,18.4,342.0,476.12,387.74
2018,10,29,15,15,681.5,75.0,4.8,18.4,311.5,461.34,375.66
2018,10,29,15,30,716.0,60.0,4.8,18.4,281.0,440.36,357.62
2018,10,29,15,45,672.0,54.5,4.6,18.1,234.5,390.73,315.49
2018,10,29,16,0,628.0,49.0,4.4,17.8,188.0,342.21,273.01
2018,10,29,16,15,522.5,44.0,4.0,17.3,140.0,274.28,214.21
2018,10,29,16,30,417.0,39.0,3.6,16.8,92.0,210.6,158.01
2018,10,29,16,45,264.5,26.5,3.2,16.25,55.0,129.9,80.28
2018,10,29,17,0,112.0,14.0,2.8,15.7,18.0,44.81,0.0
2018,10,29,17,15,56.0,7.0,2.7,15.3,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,6,15,56.0,4.5,2.15,10.6,5.0,0.0,0.0
2018,10,30,6,30,112.0,9.0,2.2,11.0,10.0,8.85,0.0
2018,10,30,6,45,287.0,19.5,2.3,11.45,42.5,15.8,0.0
2018,10,30,7,0,462.0,30.0,2.4,11.9,75.0,25.48,15.59
2018,10,30,7,15,558.0,35.5,2.6,12.5,121.0,28.04,19.05
2018,10,30,7,30,654.0,41.0,2.8,13.1,167.0,30.76,21.82
2018,10,30,7,45,711.0,45.5,3.05,13.65,216.5,40.21,23.28
2018,10,30,8,0,768.0,50.0,3.3,14.2,266.0,85.12,40.74
2018,10,30,8,15,804.0,53.0,3.4,14.8,313.5,131.49,70.95
2018,10,30,8,30,840.0,56.0,3.5,15.4,361.0,184.05,112.61
2018,10,30,8,45,864.5,58.0,3.65,15.95,404.5,232.21,154.34
2018,10,30,9,0,889.0,60.0,3.8,16.5,448.0,281.3,198.11
2018,10,30,9,15,905.0,62.0,3.8,17.0,486.5,328.53,240.69
2018,10,30,9,30,921.0,64.0,3.8,17.5,525.0,375.42,282.39
2018,10,30,9,45,931.5,66.0,3.8,18.0,557.0,419.65,321.16
2018,10,30,10,0,942.0,68.0,3.8,18.5,589.0,462.62,357.92
2018,10,30,10,15,950.5,68.5,3.8,18.9,614.0,501.79,390.93
2018,10,30,10,30,959.0,69.0,3.8,19.3,639.0,539.12,421.65
2018,10,30,10,45,963.0,69.5,3.8,19.7,655.5,572.07,448.27
2018,10,30,11,0,967.0,70.0,3.8,20.1,672.0,602.53,472.38
2018,10,30,11,15,968.5,70.5,3.8,20.35,681.0,628.94,493.18
2018,10,30,11,30,970.0,71.0,3.8,20.6,690.0,652.48,511.45
2018,10,30,11,45,970.0,71.5,3.8,20.9,691.0,672.12,526.42
2018,10,30,12,0,970.0,72.0,3.8,21.2,692.0,688.65,538.87
2018,10,30,12,15,966.0,72.5,3.85,21.35,684.5,699.43,547.42
2018,10,30,12,30,962.0,73.0,3.9,21.5,677.0,706.92,553.47
2018,10,30,12,45,955.0,73.0,3.9,21.65,661.0,708.62,554.94
2018,10,30,13,0,948.0,73.0,3.9,21.8,645.0,707.02,554.0
2018,10,30,13,15,941.0,72.5,3.95,21.85,622.5,701.66,550.84
2018,10,30,13,30,934.0,72.0,4.0,21.9,600.0,693.13,545.36
2018,10,30,13,45,923.5,70.5,4.05,21.9,570.0,678.18,535.03
2018,10,30,14,0,913.0,69.0,4.1,21.9,540.0,660.32,522.4
2018,10,30,14,15,897.5,66.5,4.05,21.75,503.0,635.49,504.39
2018,10,30,14,30,882.0,64.0,4.0,21.6,466.0,608.25,484.24
2018,10,30,14,45,860.0,62.0,4.0,21.5,424.0,575.6,459.54
2018,10,30,15,0,838.0,60.0,4.0,21.4,382.0,544.37,435.23
2018,10,30,15,15,805.5,57.0,4.0,21.4,336.0,502.0,401.52
2018,10,30,15,30,773.0,54.0,4.0,21.4,290.0,459.14,366.44
2018,10,30,15,45,723.5,50.0,3.55,20.65,241.0,407.02,323.36
2018,10,30,16,0,674.0,46.0,3.1,19.9,192.0,356.28,279.89
2018,10,30,16,15,549.5,42.0,2.8,18.9,141.5,280.57,216.3
2018,10,30,16,30,425.0,38.0,2.5,17.9,91.0,210.69,156.12
2018,10,30,16,45,254.5,25.5,2.2,16.95,53.0,123.64,72.1
2018,10,30,17,0,84.0,13.0,1.9,16.0,15.0,35.76,0.0
2018,10,30,17,15,42.0,6.5,1.85,15.6,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,6,15,40.0,4.0,1.5,12.4,4.0,0.0,0.0
2018,10,31,6,30,80.0,8.0,1.5,12.7,8.0,7.86,0.0
2018,10,31,6,45,262.0,18.0,1.45,13.05,39.0,14.46,0.0
2018,10,31,7,0,444.0,28.0,1.4,13.4,70.0,23.54,13.67
2018,10,31,7,15,537.5,34.0,1.5,14.2,114.5,26.74,17.74
2018,10,31,7,30,631.0,40.0,1.6,15.0,159.0,30.0,20.96
2018,10,31,7,45,644.5,48.5,1.7,15.85,199.5,40.12,30.05
2018,10,31,8,0,658.0,57.0,1.8,16.7,240.0,82.46,42.48
2018,10,31,8,15,734.0,55.0,1.85,17.45,292.0,122.96,66.22
2018,10,31,8,30,810.0,53.0,1.9,18.2,344.0,173.82,103.91
2018,10,31,8,45,834.5,55.0,1.9,18.9,386.5,220.36,143.29
2018,10,31,9,0,859.0,57.0,1.9,19.6,429.0,267.88,184.61
2018,10,31,9,15,853.0,65.0,1.9,20.2,461.5,312.56,224.54
2018,10,31,9,30,847.0,73.0,1.9,20.8,494.0,355.21,261.99
2018,10,31,9,45,878.5,70.0,1.95,21.35,530.5,399.76,299.49
2018,10,31,10,0,910.0,67.0,2.0,21.9,567.0,444.71,336.48
2018,10,31,10,15,919.5,68.0,2.0,22.25,592.0,483.56,368.27
2018,10,31,10,30,929.0,69.0,2.0,22.6,617.0,520.73,397.95
2018,10,31,10,45,934.5,69.5,2.05,22.95,634.0,553.47,423.82
2018,10,31,11,0,940.0,70.0,2.1,23.3,651.0,583.9,447.4
2018,10,31,11,15,943.0,70.5,2.25,23.55,660.5,610.43,468.3
2018,10,31,11,30,946.0,71.0,2.4,23.8,670.0,634.26,486.9
2018,10,31,11,45,880.5,93.0,2.5,24.0,651.5,634.99,487.7
2018,10,31,12,0,815.0,115.0,2.6,24.2,633.0,631.77,485.44
2018,10,31,12,15,856.5,100.0,2.7,24.35,639.0,654.65,503.5
2018,10,31,12,30,898.0,85.0,2.8,24.5,645.0,673.82,518.68
2018,10,31,12,45,916.0,77.5,2.85,24.65,637.0,683.79,526.63
2018,10,31,13,0,934.0,70.0,2.9,24.8,629.0,690.6,532.28
2018,10,31,13,15,921.5,70.0,2.9,24.8,605.0,682.17,526.8
2018,10,31,13,30,909.0,70.0,2.9,24.8,581.0,670.7,519.08
2018,10,31,13,45,869.5,74.0,2.85,24.85,542.0,643.37,499.24
2018,10,31,14,0,830.0,78.0,2.8,24.9,503.0,616.7,479.67
2018,10,31,14,15,783.0,82.0,2.8,24.75,460.5,581.16,453.89
2018,10,31,14,30,736.0,86.0,2.8,24.6,418.0,544.5,426.88
2018,10,31,14,45,735.5,75.5,2.8,24.45,381.5,518.26,407.75
2018,10,31,15,0,735.0,65.0,2.8,24.3,345.0,489.51,386.08
2018,10,31,15,15,710.0,60.5,2.8,24.3,303.5,452.33,356.84
2018,10,31,15,30,685.0,56.0,2.8,24.3,262.0,414.48,326.18
2018,10,31,15,45,658.5,49.0,2.45,23.35,219.5,372.72,291.98
2018,10,31,16,0,632.0,42.0,2.1,22.4,177.0,331.02,256.32
2018,10,31,16,15,532.0,38.0,1.95,21.35,131.5,264.19,200.53
2018,10,31,16,30,432.0,34.0,1.8,20.3,86.0,207.21,150.79
2018,10,31,16,45,282.5,24.0,1.65,19.25,51.5,128.89,69.49
2018,10,31,17,0,133.0,14.0,1.5,18.2,17.0,49.68,0.0
2018,10,31,17,15,66.5,7.0,1.55,17.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.45,14.5,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.4,14.8,3.0,2.95,0.0
2018,11,1,6,45,3.5,16.0,1.4,15.15,16.0,15.24,0.0
2018,11,1,7,0,0.0,29.0,1.4,15.5,29.0,27.36,16.31
2018,11,1,7,15,5.5,47.0,1.6,16.4,48.0,43.54,31.97
2018,11,1,7,30,11.0,65.0,1.8,17.3,67.0,59.56,46.46
2018,11,1,7,45,44.5,83.0,2.0,18.15,94.5,72.83,58.28
2018,11,1,8,0,78.0,101.0,2.2,19.0,122.0,90.26,67.35
2018,11,1,8,15,53.5,101.5,2.3,19.65,117.0,98.05,73.8
2018,11,1,8,30,29.0,102.0,2.4,20.3,112.0,98.96,75.24
2018,11,1,8,45,163.5,134.0,2.5,20.9,203.0,153.15,113.87
2018,11,1,9,0,298.0,166.0,2.6,21.5,294.0,220.02,163.32
2018,11,1,9,15,294.5,184.5,2.6,22.0,320.0,250.62,188.64
2018,11,1,9,30,291.0,203.0,2.6,22.5,346.0,280.63,213.12
2018,11,1,9,45,235.5,216.0,2.65,23.0,336.5,285.62,218.53
2018,11,1,10,0,180.0,229.0,2.7,23.5,327.0,287.39,220.71
2018,11,1,10,15,188.0,231.5,2.7,24.0,338.0,301.85,231.88
2018,11,1,10,30,196.0,234.0,2.7,24.5,349.0,316.27,242.87
2018,11,1,10,45,356.5,221.0,2.75,24.95,437.0,394.22,302.65
2018,11,1,11,0,517.0,208.0,2.8,25.4,525.0,481.64,368.56
2018,11,1,11,15,563.0,195.0,2.8,25.8,545.0,510.69,390.33
2018,11,1,11,30,609.0,182.0,2.8,26.2,565.0,541.17,413.21
2018,11,1,11,45,662.0,164.5,2.8,26.6,581.5,570.08,434.89
2018,11,1,12,0,715.0,147.0,2.8,27.0,598.0,598.28,455.88
2018,11,1,12,15,715.0,144.5,2.75,27.2,591.5,606.69,461.99
2018,11,1,12,30,715.0,142.0,2.7,27.4,585.0,612.64,466.36
2018,11,1,12,45,754.5,125.5,2.7,27.6,583.0,627.27,477.74
2018,11,1,13,0,794.0,109.0,2.7,27.8,581.0,638.45,486.55
2018,11,1,13,15,833.5,94.0,2.65,27.85,573.5,648.85,494.81
2018,11,1,13,30,873.0,79.0,2.6,27.9,566.0,653.35,498.87
2018,11,1,13,45,814.5,89.0,2.55,27.9,524.5,623.5,477.06
2018,11,1,14,0,756.0,99.0,2.5,27.9,483.0,589.56,452.38
2018,11,1,14,15,718.5,98.0,2.4,27.75,442.5,557.34,429.11
2018,11,1,14,30,681.0,97.0,2.3,27.6,402.0,522.52,403.62
2018,11,1,14,45,722.5,80.0,2.2,27.5,376.5,512.66,396.82
2018,11,1,15,0,764.0,63.0,2.1,27.4,351.0,500.15,387.31
2018,11,1,15,15,696.0,64.5,2.1,27.4,301.5,446.6,346.19
2018,11,1,15,30,628.0,66.0,2.1,27.4,252.0,397.01,307.23
2018,11,1,15,45,622.0,56.5,1.6,26.15,214.0,364.0,280.21
2018,11,1,16,0,616.0,47.0,1.1,24.9,176.0,327.21,248.6
2018,11,1,16,15,525.5,40.5,1.15,24.15,130.5,265.22,197.59
2018,11,1,16,30,435.0,34.0,1.2,23.4,85.0,206.59,147.14
2018,11,1,16,45,281.5,23.5,1.2,22.65,50.5,126.05,60.92
2018,11,1,17,0,128.0,13.0,1.2,21.9,16.0,46.9,0.0
2018,11,1,17,15,64.0,6.5,1.2,21.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,6,15,32.5,3.0,1.2,15.15,3.0,0.0,0.0
2018,11,2,6,30,65.0,6.0,1.2,15.4,6.0,5.9,0.0
2018,11,2,6,45,233.0,17.0,1.15,15.6,34.5,16.71,0.0
2018,11,2,7,0,401.0,28.0,1.1,15.8,63.0,21.94,11.65
2018,11,2,7,15,501.0,34.5,1.25,16.55,106.5,27.66,18.24
2018,11,2,7,30,601.0,41.0,1.4,17.3,150.0,31.32,21.84
2018,11,2,7,45,660.0,46.0,1.55,18.0,197.5,33.69,24.09
2018,11,2,8,0,719.0,51.0,1.7,18.7,245.0,75.82,36.29
2018,11,2,8,15,756.0,54.0,1.75,19.4,290.5,119.31,62.29
2018,11,2,8,30,793.0,57.0,1.8,20.1,336.0,165.67,97.04
2018,11,2,8,45,818.5,59.5,1.85,20.8,378.5,211.88,135.49
2018,11,2,9,0,844.0,62.0,1.9,21.5,421.0,262.48,178.72
2018,11,2,9,15,861.0,64.0,2.0,22.2,458.0,307.69,218.14
2018,11,2,9,30,878.0,66.0,2.1,22.9,495.0,352.74,256.94
2018,11,2,9,45,890.5,68.0,2.15,23.55,526.5,395.71,293.37
2018,11,2,10,0,903.0,70.0,2.2,24.2,558.0,437.68,328.06
2018,11,2,10,15,907.5,72.5,2.3,24.6,581.5,475.35,359.11
2018,11,2,10,30,912.0,75.0,2.4,25.0,605.0,511.05,387.89
2018,11,2,10,45,921.5,74.0,2.45,25.45,623.0,543.78,413.6
2018,11,2,11,0,931.0,73.0,2.5,25.9,641.0,574.45,437.21
2018,11,2,11,15,933.5,73.5,2.6,26.2,650.0,600.41,457.33
2018,11,2,11,30,936.0,74.0,2.7,26.5,659.0,623.68,475.14
2018,11,2,11,45,936.5,74.5,2.75,26.75,660.5,642.92,489.68
2018,11,2,12,0,937.0,75.0,2.8,27.0,662.0,659.19,501.9
2018,11,2,12,15,934.5,75.0,2.9,27.05,655.0,670.01,510.7
2018,11,2,12,30,932.0,75.0,3.0,27.1,648.0,677.68,517.18
2018,11,2,12,45,880.5,88.0,3.05,27.15,619.0,664.16,507.68
2018,11,2,13,0,829.0,101.0,3.1,27.2,590.0,649.42,497.22
2018,11,2,13,15,614.0,154.5,3.15,27.1,509.5,567.79,436.21
2018,11,2,13,30,399.0,208.0,3.2,27.0,429.0,481.87,370.92
2018,11,2,13,45,478.0,175.0,3.25,26.85,426.0,496.46,384.41
2018,11,2,14,0,557.0,142.0,3.3,26.7,423.0,506.92,394.28
2018,11,2,14,15,656.0,110.0,3.3,26.4,418.0,529.44,413.07
2018,11,2,14,30,755.0,78.0,3.3,26.1,413.0,540.81,423.31
2018,11,2,14,45,643.0,90.5,3.3,25.8,357.0,477.87,375.35
2018,11,2,15,0,531.0,103.0,3.3,25.5,301.0,416.02,327.66
2018,11,2,15,15,559.0,84.5,3.3,25.5,269.5,397.13,312.87
2018,11,2,15,30,587.0,66.0,3.3,25.5,238.0,374.45,294.06
2018,11,2,15,45,547.0,59.0,2.7,24.25,197.0,330.21,258.0
2018,11,2,16,0,507.0,52.0,2.1,23.0,156.0,287.22,221.66
2018,11,2,16,15,423.0,44.0,1.95,22.15,115.0,227.81,171.79
2018,11,2,16,30,339.0,36.0,1.8,21.3,74.0,173.84,124.52
2018,11,2,16,45,218.0,24.0,1.7,20.45,44.0,105.2,44.82
2018,11,2,17,0,97.0,12.0,1.6,19.6,14.0,37.34,0.0
2018,11,2,17,15,48.5,6.0,1.6,19.2,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,6,15,34.5,3.5,1.6,13.7,3.0,0.0,0.0
2018,11,3,6,30,69.0,7.0,1.6,14.1,6.0,0.0,0.0
2018,11,3,6,45,253.5,17.0,1.55,14.5,35.0,16.71,0.0
2018,11,3,7,0,438.0,27.0,1.5,14.9,64.0,23.2,12.29
2018,11,3,7,15,549.0,33.0,1.6,15.8,110.0,26.37,17.13
2018,11,3,7,30,660.0,39.0,1.7,16.7,156.0,29.65,20.4
2018,11,3,7,45,699.5,44.0,1.8,17.6,201.0,31.96,22.6
2018,11,3,8,0,739.0,49.0,1.9,18.5,246.0,72.61,33.98
2018,11,3,8,15,788.5,50.5,1.9,19.15,295.0,116.84,59.3
2018,11,3,8,30,838.0,52.0,1.9,19.8,344.0,168.56,97.54
2018,11,3,8,45,860.5,54.0,1.9,20.45,386.0,215.63,136.76
2018,11,3,9,0,883.0,56.0,1.9,21.1,428.0,263.44,178.08
2018,11,3,9,15,893.5,59.0,2.05,21.85,464.0,309.25,218.43
2018,11,3,9,30,904.0,62.0,2.2,22.6,500.0,354.29,257.63
2018,11,3,9,45,908.5,65.0,2.4,23.3,529.0,396.17,293.78
2018,11,3,10,0,913.0,68.0,2.6,24.0,558.0,436.4,327.72
2018,11,3,10,15,932.0,66.5,2.65,24.5,586.0,476.93,360.86
2018,11,3,10,30,951.0,65.0,2.7,25.0,614.0,516.36,392.33
2018,11,3,10,45,955.5,65.5,2.8,25.45,630.5,549.04,418.31
2018,11,3,11,0,960.0,66.0,2.9,25.9,647.0,579.29,441.92
2018,11,3,11,15,961.5,66.5,2.95,26.2,656.0,605.31,462.05
2018,11,3,11,30,963.0,67.0,3.0,26.5,665.0,628.5,479.73
2018,11,3,11,45,962.0,68.0,3.1,26.75,666.0,647.76,494.54
2018,11,3,12,0,961.0,69.0,3.2,27.0,667.0,663.94,506.92
2018,11,3,12,15,947.0,72.5,3.3,27.1,656.5,671.4,513.11
2018,11,3,12,30,933.0,76.0,3.4,27.2,646.0,675.5,516.8
2018,11,3,12,45,848.5,98.5,3.45,27.3,607.5,652.6,499.93
2018,11,3,13,0,764.0,121.0,3.5,27.4,569.0,625.83,480.18
2018,11,3,13,15,756.5,116.5,3.55,27.35,546.0,617.11,474.87
2018,11,3,13,30,749.0,112.0,3.6,27.3,523.0,605.73,467.43
2018,11,3,13,45,796.0,95.5,3.6,27.25,511.5,612.01,473.34
2018,11,3,14,0,843.0,79.0,3.6,27.2,500.0,615.45,476.92
2018,11,3,14,15,762.0,87.0,3.55,27.0,447.0,564.12,438.95
2018,11,3,14,30,681.0,95.0,3.5,26.8,394.0,514.67,401.98
2018,11,3,14,45,647.5,91.0,3.4,26.6,353.5,478.35,374.69
2018,11,3,15,0,614.0,87.0,3.3,26.4,313.0,441.44,346.34
2018,11,3,15,15,547.0,83.0,3.3,26.4,265.5,387.04,303.74
2018,11,3,15,30,480.0,79.0,3.3,26.4,218.0,334.67,261.9
2018,11,3,15,45,461.5,67.0,2.6,25.1,181.5,298.29,232.23
2018,11,3,16,0,443.0,55.0,1.9,23.8,145.0,261.85,201.17
2018,11,3,16,15,372.5,45.5,1.8,22.85,107.0,208.57,156.42
2018,11,3,16,30,302.0,36.0,1.7,21.9,69.0,159.83,113.34
2018,11,3,16,45,187.0,23.0,1.6,20.9,40.0,93.24,32.41
2018,11,3,17,0,72.0,10.0,1.5,19.9,11.0,28.56,0.0
2018,11,3,17,15,36.0,5.0,1.55,19.55,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,1.1,15.15,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,11,4,6,45,88.0,17.5,1.05,15.45,22.5,17.2,0.0
2018,11,4,7,0,140.0,30.0,1.0,15.6,41.0,23.44,11.94
2018,11,4,7,15,198.0,44.5,1.0,16.25,72.5,34.06,23.65
2018,11,4,7,30,256.0,59.0,1.0,16.9,104.0,44.21,33.08
2018,11,4,7,45,384.0,66.5,1.05,17.55,156.0,48.46,37.08
2018,11,4,8,0,512.0,74.0,1.1,18.2,208.0,78.98,46.55
2018,11,4,8,15,591.5,75.5,1.1,18.75,258.0,114.64,65.85
2018,11,4,8,30,671.0,77.0,1.1,19.3,308.0,157.69,95.77
2018,11,4,8,45,750.0,73.0,1.1,19.9,361.5,205.27,132.4
2018,11,4,9,0,829.0,69.0,1.1,20.5,415.0,255.99,173.27
2018,11,4,9,15,744.0,93.5,1.15,21.35,425.0,290.11,206.3
2018,11,4,9,30,659.0,118.0,1.2,22.2,435.0,318.26,233.18
2018,11,4,9,45,567.5,151.0,1.3,23.05,436.5,343.55,256.31
2018,11,4,10,0,476.0,184.0,1.4,23.9,438.0,360.69,271.67
2018,11,4,10,15,551.5,169.5,1.5,24.3,476.0,399.79,302.19
2018,11,4,10,30,627.0,155.0,1.6,24.7,514.0,442.97,335.53
2018,11,4,10,45,759.0,123.5,1.7,25.15,571.0,500.39,379.18
2018,11,4,11,0,891.0,92.0,1.8,25.6,628.0,564.34,427.09
2018,11,4,11,15,895.0,93.0,1.95,25.75,638.0,590.74,447.66
2018,11,4,11,30,899.0,94.0,2.1,25.9,648.0,614.64,466.38
2018,11,4,11,45,928.5,85.5,2.25,26.0,658.5,641.6,487.43
2018,11,4,12,0,958.0,77.0,2.4,26.1,669.0,666.37,506.74
2018,11,4,12,15,954.0,78.0,2.55,26.1,662.0,677.56,516.12
2018,11,4,12,30,950.0,79.0,2.7,26.1,655.0,685.52,523.18
2018,11,4,12,45,943.0,78.5,2.85,26.05,639.0,686.79,525.54
2018,11,4,13,0,936.0,78.0,3.0,26.0,623.0,684.81,525.53
2018,11,4,13,15,928.0,77.5,3.1,25.85,600.5,679.03,522.69
2018,11,4,13,30,920.0,77.0,3.2,25.7,578.0,670.15,517.53
2018,11,4,13,45,898.5,76.5,3.3,25.55,544.5,649.84,503.88
2018,11,4,14,0,877.0,76.0,3.4,25.4,511.0,626.97,488.14
2018,11,4,14,15,869.5,72.5,3.5,25.1,477.5,609.62,476.47
2018,11,4,14,30,862.0,69.0,3.6,24.8,444.0,587.0,460.55
2018,11,4,14,45,838.5,65.5,3.65,24.45,402.0,552.91,435.46
2018,11,4,15,0,815.0,62.0,3.7,24.1,360.0,517.26,408.46
2018,11,4,15,15,779.0,59.5,3.7,24.1,314.5,475.09,374.93
2018,11,4,15,30,743.0,57.0,3.7,24.1,269.0,432.64,340.16
2018,11,4,15,45,687.5,52.0,3.35,22.9,221.0,378.73,296.41
2018,11,4,16,0,632.0,47.0,3.0,21.7,173.0,326.59,252.45
2018,11,4,16,15,536.5,40.5,2.75,20.7,127.0,263.53,198.71
2018,11,4,16,30,441.0,34.0,2.5,19.7,81.0,203.68,144.66
2018,11,4,16,45,272.5,22.5,2.3,18.65,46.5,116.7,31.45
2018,11,4,17,0,104.0,11.0,2.1,17.6,12.0,37.54,0.0
2018,11,4,17,15,52.0,5.5,2.1,17.15,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.8,12.15,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.9,12.5,3.0,0.0,0.0
2018,11,5,6,45,192.5,15.0,1.95,12.8,28.5,14.74,0.0
2018,11,5,7,0,356.0,26.0,2.0,13.1,54.0,20.6,9.37
2018,11,5,7,15,463.0,33.0,2.1,13.7,95.5,24.5,15.56
2018,11,5,7,30,570.0,40.0,2.2,14.3,137.0,30.97,21.73
2018,11,5,7,45,632.0,43.5,2.3,14.9,182.0,31.83,22.72
2018,11,5,8,0,694.0,47.0,2.4,15.5,227.0,64.03,30.43
2018,11,5,8,15,733.5,50.5,2.45,16.3,272.0,106.43,54.32
2018,11,5,8,30,773.0,54.0,2.5,17.1,317.0,151.94,87.77
2018,11,5,8,45,800.0,55.5,2.5,17.85,358.0,199.48,127.2
2018,11,5,9,0,827.0,57.0,2.5,18.6,399.0,244.89,166.56
2018,11,5,9,15,844.0,59.5,2.65,19.4,435.5,289.41,205.98
2018,11,5,9,30,861.0,62.0,2.8,20.2,472.0,333.81,244.94
2018,11,5,9,45,873.0,63.5,3.0,21.0,502.5,375.12,280.91
2018,11,5,10,0,885.0,65.0,3.2,21.8,533.0,415.43,315.24
2018,11,5,10,15,894.0,66.5,3.2,22.2,557.5,453.22,347.0
2018,11,5,10,30,903.0,68.0,3.2,22.6,582.0,489.39,376.68
2018,11,5,10,45,909.5,68.0,3.25,23.0,598.5,521.02,402.35
2018,11,5,11,0,916.0,68.0,3.3,23.4,615.0,550.48,425.8
2018,11,5,11,15,919.5,68.5,3.3,23.65,624.5,576.46,446.27
2018,11,5,11,30,923.0,69.0,3.3,23.9,634.0,599.83,464.41
2018,11,5,11,45,923.5,69.5,3.35,24.15,635.5,618.7,479.07
2018,11,5,12,0,924.0,70.0,3.4,24.4,637.0,634.67,491.38
2018,11,5,12,15,920.0,70.0,3.4,24.5,629.5,644.34,499.07
2018,11,5,12,30,916.0,70.0,3.4,24.6,622.0,650.89,504.4
2018,11,5,12,45,909.0,71.0,3.4,24.7,607.5,653.48,506.72
2018,11,5,13,0,902.0,72.0,3.4,24.8,593.0,652.99,506.73
2018,11,5,13,15,894.5,71.0,3.4,24.75,571.5,647.0,503.05
2018,11,5,13,30,887.0,70.0,3.4,24.7,550.0,638.02,497.11
2018,11,5,13,45,875.5,68.5,3.35,24.65,521.0,623.12,486.57
2018,11,5,14,0,864.0,67.0,3.3,24.6,492.0,605.54,473.9
2018,11,5,14,15,848.0,65.0,3.25,24.4,457.0,582.17,456.98
2018,11,5,14,30,832.0,63.0,3.2,24.2,422.0,556.6,438.09
2018,11,5,14,45,808.5,60.5,3.15,24.05,382.0,527.17,415.66
2018,11,5,15,0,785.0,58.0,3.1,23.9,342.0,493.49,389.5
2018,11,5,15,15,749.5,55.0,3.1,23.9,297.5,451.99,356.47
2018,11,5,15,30,714.0,52.0,3.1,23.9,253.0,410.33,322.32
2018,11,5,15,45,660.5,47.5,2.65,22.9,207.5,359.13,280.23
2018,11,5,16,0,607.0,43.0,2.2,21.9,162.0,309.72,238.12
2018,11,5,16,15,516.0,37.0,2.05,20.9,118.5,246.85,184.87
2018,11,5,16,30,425.0,31.0,1.9,19.9,75.0,193.67,135.85
2018,11,5,16,45,263.0,20.5,1.75,18.95,43.0,110.37,17.13
2018,11,5,17,0,101.0,10.0,1.6,18.0,11.0,35.48,0.0
2018,11,5,17,15,50.5,5.0,1.65,17.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,6,15,14.5,2.0,0.9,13.75,1.5,0.0,0.0
2018,11,6,6,30,29.0,4.0,0.9,13.9,3.0,0.0,0.0
2018,11,6,6,45,198.0,15.5,0.9,14.0,28.5,15.24,0.0
2018,11,6,7,0,367.0,27.0,0.9,14.1,54.0,21.87,9.5
2018,11,6,7,15,480.0,34.0,0.9,14.75,97.0,25.65,16.42
2018,11,6,7,30,593.0,41.0,0.9,15.4,140.0,32.19,22.7
2018,11,6,7,45,657.5,46.0,0.9,16.05,187.5,34.34,24.84
2018,11,6,8,0,722.0,51.0,0.9,16.7,235.0,66.36,32.6
2018,11,6,8,15,763.0,54.0,0.95,17.45,281.5,109.62,55.85
2018,11,6,8,30,804.0,57.0,1.0,18.2,328.0,156.14,89.17
2018,11,6,8,45,831.5,59.0,1.05,18.95,370.5,202.22,126.7
2018,11,6,9,0,859.0,61.0,1.1,19.7,413.0,252.79,169.55
2018,11,6,9,15,878.0,63.0,1.1,20.35,451.0,298.77,209.37
2018,11,6,9,30,897.0,65.0,1.1,21.0,489.0,344.73,248.7
2018,11,6,9,45,911.0,66.5,1.15,21.65,521.0,388.16,285.5
2018,11,6,10,0,925.0,68.0,1.2,22.3,553.0,430.65,320.63
2018,11,6,10,15,934.0,68.5,1.25,22.75,577.5,468.89,351.95
2018,11,6,10,30,943.0,69.0,1.3,23.2,602.0,505.37,381.13
2018,11,6,10,45,948.0,70.5,1.35,23.65,619.5,538.9,407.39
2018,11,6,11,0,953.0,72.0,1.4,24.1,637.0,570.1,431.3
2018,11,6,11,15,955.5,72.5,1.4,24.4,646.0,596.45,451.17
2018,11,6,11,30,958.0,73.0,1.4,24.7,655.0,620.04,468.66
2018,11,6,11,45,957.5,72.5,1.45,25.0,655.5,637.99,482.21
2018,11,6,12,0,957.0,72.0,1.5,25.3,656.0,652.87,493.4
2018,11,6,12,15,953.5,72.5,1.6,25.4,649.0,663.81,502.38
2018,11,6,12,30,950.0,73.0,1.7,25.5,642.0,671.53,509.02
2018,11,6,12,45,944.0,73.0,1.75,25.65,626.5,673.95,511.41
2018,11,6,13,0,938.0,73.0,1.8,25.8,611.0,673.15,511.5
2018,11,6,13,15,929.5,71.5,1.9,25.75,588.0,666.0,507.81
2018,11,6,13,30,921.0,70.0,2.0,25.7,565.0,655.75,501.81
2018,11,6,13,45,908.5,69.0,2.1,25.65,535.0,640.59,492.1
2018,11,6,14,0,896.0,68.0,2.2,25.6,505.0,622.66,480.16
2018,11,6,14,15,878.0,66.5,2.2,25.4,469.0,598.31,463.08
2018,11,6,14,30,860.0,65.0,2.2,25.2,433.0,571.75,444.01
2018,11,6,14,45,834.5,63.0,2.25,25.05,391.5,541.31,421.59
2018,11,6,15,0,809.0,61.0,2.3,24.9,350.0,506.65,395.4
2018,11,6,15,15,773.0,57.5,2.3,24.9,304.5,463.85,361.89
2018,11,6,15,30,737.0,54.0,2.3,24.9,259.0,420.83,327.13
2018,11,6,15,45,679.0,49.5,1.9,23.45,211.5,367.09,283.92
2018,11,6,16,0,621.0,45.0,1.5,22.0,164.0,315.3,240.61
2018,11,6,16,15,523.0,38.5,1.5,21.1,119.5,252.45,187.8
2018,11,6,16,30,425.0,32.0,1.5,20.2,75.0,193.19,133.78
2018,11,6,16,45,260.5,21.0,1.5,19.25,43.0,108.43,1.89
2018,11,6,17,0,96.0,10.0,1.5,18.3,11.0,33.93,0.0
2018,11,6,17,15,48.0,5.0,1.5,17.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
