Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,45,56.5,9.0,0.75,11.0,11.0,8.85,0.0
2018,11,17,7,0,113.0,18.0,0.8,11.0,22.0,17.69,0.0
2018,11,17,7,15,227.5,31.5,0.85,11.45,55.5,24.65,13.57
2018,11,17,7,30,342.0,45.0,0.9,11.9,89.0,35.88,25.72
2018,11,17,7,45,422.0,55.0,1.0,12.35,131.0,41.99,31.75
2018,11,17,8,0,502.0,65.0,1.1,12.8,173.0,48.98,38.28
2018,11,17,8,15,555.0,72.0,1.2,13.25,216.0,83.7,48.86
2018,11,17,8,30,608.0,79.0,1.3,13.7,259.0,123.17,73.33
2018,11,17,8,45,645.0,84.0,1.4,14.15,299.5,162.88,103.3
2018,11,17,9,0,682.0,89.0,1.5,14.6,340.0,205.17,138.12
2018,11,17,9,15,723.5,89.0,1.55,15.2,379.0,246.23,173.0
2018,11,17,9,30,765.0,89.0,1.6,15.8,418.0,289.56,210.18
2018,11,17,9,45,803.0,85.5,1.7,16.4,452.5,332.43,247.06
2018,11,17,10,0,841.0,82.0,1.8,17.0,487.0,374.11,282.63
2018,11,17,10,15,852.0,83.0,1.85,17.45,511.0,410.37,313.83
2018,11,17,10,30,863.0,84.0,1.9,17.9,535.0,445.3,343.26
2018,11,17,10,45,871.5,84.5,1.95,18.35,552.0,477.07,369.59
2018,11,17,11,0,880.0,85.0,2.0,18.8,569.0,506.96,393.87
2018,11,17,11,15,884.0,85.5,2.0,19.05,578.5,533.07,414.88
2018,11,17,11,30,888.0,86.0,2.0,19.3,588.0,555.87,433.0
2018,11,17,11,45,889.0,85.0,2.05,19.55,589.0,573.0,446.81
2018,11,17,12,0,890.0,84.0,2.1,19.8,590.0,587.36,458.35
2018,11,17,12,15,883.5,85.0,2.1,19.85,582.5,596.63,466.01
2018,11,17,12,30,877.0,86.0,2.1,19.9,575.0,604.0,472.1
2018,11,17,12,45,784.0,108.5,2.1,20.0,537.5,579.07,453.37
2018,11,17,13,0,691.0,131.0,2.1,20.1,500.0,551.75,432.74
2018,11,17,13,15,608.0,144.0,2.1,20.0,459.5,517.37,407.18
2018,11,17,13,30,525.0,157.0,2.1,19.9,419.0,479.22,378.46
2018,11,17,13,45,509.5,150.5,2.1,19.8,393.0,461.31,365.58
2018,11,17,14,0,494.0,144.0,2.1,19.7,367.0,441.9,351.22
2018,11,17,14,15,553.0,121.5,2.05,19.5,353.0,447.61,356.56
2018,11,17,14,30,612.0,99.0,2.0,19.3,339.0,447.25,356.77
2018,11,17,14,45,601.0,89.5,1.95,19.1,305.0,420.11,335.49
2018,11,17,15,0,590.0,80.0,1.9,18.9,271.0,391.46,312.56
2018,11,17,15,15,484.0,78.5,1.9,18.9,220.5,325.81,259.74
2018,11,17,15,30,378.0,77.0,1.9,18.9,170.0,262.87,208.33
2018,11,17,15,45,330.5,65.0,1.6,17.75,134.5,219.59,172.22
2018,11,17,16,0,283.0,53.0,1.3,16.6,99.0,178.65,137.06
2018,11,17,16,15,205.0,40.0,1.3,15.95,67.5,129.1,94.38
2018,11,17,16,30,127.0,27.0,1.3,15.3,36.0,81.19,42.5
2018,11,17,16,45,72.5,14.5,1.3,14.6,19.0,33.17,0.0
2018,11,17,17,0,18.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,11,17,17,15,9.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,6,45,64.5,8.5,0.8,10.9,11.0,0.0,0.0
2018,11,18,7,0,129.0,17.0,0.8,10.9,22.0,16.71,0.0
2018,11,18,7,15,257.5,29.0,0.95,11.25,55.5,23.44,12.11
2018,11,18,7,30,386.0,41.0,1.1,11.6,89.0,32.12,22.39
2018,11,18,7,45,432.5,50.0,1.25,12.0,125.0,37.44,27.71
2018,11,18,8,0,479.0,59.0,1.4,12.4,161.0,42.59,32.6
2018,11,18,8,15,526.0,68.0,1.5,12.85,202.5,76.83,44.68
2018,11,18,8,30,573.0,77.0,1.6,13.3,244.0,115.96,69.16
2018,11,18,8,45,565.0,87.5,1.7,13.75,272.5,152.49,98.39
2018,11,18,9,0,557.0,98.0,1.8,14.2,301.0,187.61,128.97
2018,11,18,9,15,498.0,121.5,1.9,14.85,316.5,220.86,160.52
2018,11,18,9,30,439.0,145.0,2.0,15.5,332.0,248.51,186.87
2018,11,18,9,45,523.0,139.0,2.1,16.1,377.5,288.98,219.36
2018,11,18,10,0,607.0,133.0,2.2,16.7,423.0,335.1,256.59
2018,11,18,10,15,717.0,112.0,2.3,17.25,471.5,381.04,293.57
2018,11,18,10,30,827.0,91.0,2.4,17.8,520.0,433.88,335.93
2018,11,18,10,45,800.5,100.5,2.45,18.4,526.5,457.62,356.06
2018,11,18,11,0,774.0,110.0,2.5,19.0,533.0,476.67,372.01
2018,11,18,11,15,748.5,118.5,2.55,19.3,533.0,493.11,385.83
2018,11,18,11,30,723.0,127.0,2.6,19.6,533.0,506.31,396.73
2018,11,18,11,45,771.0,115.0,2.65,19.9,549.5,535.78,420.06
2018,11,18,12,0,819.0,103.0,2.7,20.2,566.0,564.4,442.43
2018,11,18,12,15,809.5,105.0,2.7,20.25,558.0,572.63,449.23
2018,11,18,12,30,800.0,107.0,2.7,20.3,550.0,578.03,453.88
2018,11,18,12,45,796.0,106.0,2.65,20.3,538.0,580.81,456.47
2018,11,18,13,0,792.0,105.0,2.6,20.3,526.0,580.86,456.94
2018,11,18,13,15,783.0,103.0,2.5,20.25,505.0,574.26,452.28
2018,11,18,13,30,774.0,101.0,2.4,20.2,484.0,566.12,446.35
2018,11,18,13,45,760.0,98.0,2.35,20.1,456.5,550.64,435.1
2018,11,18,14,0,746.0,95.0,2.3,20.0,429.0,532.85,421.94
2018,11,18,14,15,699.5,95.0,2.15,19.8,389.0,498.32,395.5
2018,11,18,14,30,653.0,95.0,2.0,19.6,349.0,462.91,368.07
2018,11,18,14,45,569.5,95.0,1.9,19.35,300.0,408.03,325.32
2018,11,18,15,0,486.0,95.0,1.8,19.1,251.0,352.6,281.47
2018,11,18,15,15,463.0,85.0,1.8,19.1,216.5,319.6,254.45
2018,11,18,15,30,440.0,75.0,1.8,19.1,182.0,286.54,226.42
2018,11,18,15,45,402.5,63.5,1.45,17.9,146.0,246.08,192.21
2018,11,18,16,0,365.0,52.0,1.1,16.7,110.0,207.15,158.18
2018,11,18,16,15,257.0,39.5,1.1,16.05,73.5,145.48,105.82
2018,11,18,16,30,149.0,27.0,1.1,15.4,37.0,87.07,43.31
2018,11,18,16,45,80.5,14.5,1.15,14.7,19.5,35.08,0.0
2018,11,18,17,0,12.0,2.0,1.2,14.0,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,1.15,13.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.25,12.2,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.2,12.3,11.0,10.81,0.0
2018,11,19,7,15,6.5,24.5,1.15,12.6,24.5,23.23,11.21
2018,11,19,7,30,1.0,38.0,1.1,12.9,38.0,35.7,25.26
2018,11,19,7,45,4.5,55.5,1.1,13.15,56.5,51.33,39.76
2018,11,19,8,0,8.0,73.0,1.1,13.4,75.0,66.77,53.86
2018,11,19,8,15,28.5,86.5,1.15,13.75,94.5,78.66,60.57
2018,11,19,8,30,49.0,100.0,1.2,14.1,114.0,94.99,73.09
2018,11,19,8,45,108.0,124.0,1.3,14.4,161.0,124.3,94.68
2018,11,19,9,0,167.0,148.0,1.4,14.7,208.0,162.19,123.52
2018,11,19,9,15,271.5,151.5,1.35,14.95,261.0,196.12,147.91
2018,11,19,9,30,376.0,155.0,1.3,15.2,314.0,238.88,180.45
2018,11,19,9,45,402.5,162.0,1.3,15.4,343.5,270.6,206.85
2018,11,19,10,0,429.0,169.0,1.3,15.6,373.0,303.58,234.15
2018,11,19,10,15,382.0,187.0,1.25,15.8,375.5,320.39,249.26
2018,11,19,10,30,335.0,205.0,1.2,16.0,378.0,332.07,259.65
2018,11,19,10,45,192.0,183.5,1.15,16.25,283.5,260.58,205.2
2018,11,19,11,0,49.0,162.0,1.1,16.5,189.0,179.16,141.03
2018,11,19,11,15,127.5,201.5,1.1,16.6,272.5,258.67,204.67
2018,11,19,11,30,206.0,241.0,1.1,16.7,356.0,341.65,269.07
2018,11,19,11,45,196.0,242.5,1.05,16.8,352.0,343.43,269.94
2018,11,19,12,0,186.0,244.0,1.0,16.9,348.0,344.27,270.55
2018,11,19,12,15,185.0,243.5,1.0,17.0,346.0,347.38,273.12
2018,11,19,12,30,184.0,243.0,1.0,17.1,344.0,349.89,275.21
2018,11,19,12,45,216.5,236.5,1.05,17.15,352.5,365.17,287.77
2018,11,19,13,0,249.0,230.0,1.1,17.2,361.0,384.06,302.94
2018,11,19,13,15,249.5,220.5,1.05,17.25,347.5,376.57,297.34
2018,11,19,13,30,250.0,211.0,1.0,17.3,334.0,368.1,291.15
2018,11,19,13,45,224.5,199.0,1.0,17.3,305.0,336.09,266.83
2018,11,19,14,0,199.0,187.0,1.0,17.3,276.0,308.48,245.72
2018,11,19,14,15,327.0,153.0,0.95,17.15,285.5,346.08,276.83
2018,11,19,14,30,455.0,119.0,0.9,17.0,295.0,379.17,303.18
2018,11,19,14,45,506.5,100.5,0.85,16.85,277.5,377.46,301.49
2018,11,19,15,0,558.0,82.0,0.8,16.7,260.0,374.61,298.47
2018,11,19,15,15,472.5,79.0,0.8,16.7,214.5,318.25,253.11
2018,11,19,15,30,387.0,76.0,0.8,16.7,169.0,263.63,208.61
2018,11,19,15,45,323.0,64.5,0.9,16.2,131.5,214.36,167.94
2018,11,19,16,0,259.0,53.0,1.0,15.7,94.0,168.54,129.09
2018,11,19,16,15,188.5,39.5,1.05,15.55,64.0,122.24,88.7
2018,11,19,16,30,118.0,26.0,1.1,15.4,34.0,75.93,35.09
2018,11,19,16,45,65.5,14.0,1.15,15.2,18.0,30.58,0.0
2018,11,19,17,0,13.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.2,14.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,6,45,70.0,7.5,1.5,10.3,9.5,0.0,0.0
2018,11,20,7,0,140.0,15.0,1.5,10.4,19.0,14.74,0.0
2018,11,20,7,15,284.5,25.5,1.55,11.1,53.0,20.33,8.49
2018,11,20,7,30,429.0,36.0,1.6,11.8,87.0,27.69,18.35
2018,11,20,7,45,509.5,43.0,1.65,12.55,129.0,31.43,22.25
2018,11,20,8,0,590.0,50.0,1.7,13.3,171.0,35.11,25.77
2018,11,20,8,15,640.5,55.0,1.7,13.9,214.0,66.64,34.28
2018,11,20,8,30,691.0,60.0,1.7,14.5,257.0,110.44,60.02
2018,11,20,8,45,724.5,63.5,1.75,15.1,297.5,151.43,90.07
2018,11,20,9,0,758.0,67.0,1.8,15.7,338.0,194.54,125.36
2018,11,20,9,15,782.0,70.0,2.0,16.4,374.5,236.87,162.06
2018,11,20,9,30,806.0,73.0,2.2,17.1,411.0,279.87,199.84
2018,11,20,9,45,824.0,74.5,2.45,17.85,442.0,320.05,235.41
2018,11,20,10,0,842.0,76.0,2.7,18.6,473.0,359.87,270.2
2018,11,20,10,15,854.0,77.5,2.75,18.95,497.5,396.82,302.35
2018,11,20,10,30,866.0,79.0,2.8,19.3,522.0,432.52,332.81
2018,11,20,10,45,874.5,79.0,2.9,19.65,539.0,465.03,360.26
2018,11,20,11,0,883.0,79.0,3.0,20.0,556.0,494.06,384.47
2018,11,20,11,15,884.5,80.0,3.05,20.2,564.5,518.54,404.86
2018,11,20,11,30,886.0,81.0,3.1,20.4,573.0,540.51,422.91
2018,11,20,11,45,858.5,89.0,3.1,20.6,567.0,551.49,432.08
2018,11,20,12,0,831.0,97.0,3.1,20.8,561.0,559.25,438.54
2018,11,20,12,15,853.5,90.0,3.15,20.8,562.0,576.5,452.79
2018,11,20,12,30,876.0,83.0,3.2,20.8,563.0,590.29,464.3
2018,11,20,12,45,861.5,84.5,3.2,20.85,547.0,590.98,465.32
2018,11,20,13,0,847.0,86.0,3.2,20.9,531.0,587.7,463.34
2018,11,20,13,15,812.5,90.5,3.15,20.75,503.5,573.17,452.89
2018,11,20,13,30,778.0,95.0,3.1,20.6,476.0,556.08,440.39
2018,11,20,13,45,761.0,91.5,3.05,20.5,446.5,538.29,427.34
2018,11,20,14,0,744.0,88.0,3.0,20.4,417.0,519.46,413.25
2018,11,20,14,15,752.5,80.5,2.9,20.2,391.0,505.68,402.95
2018,11,20,14,30,761.0,73.0,2.8,20.0,365.0,490.36,391.01
2018,11,20,14,45,733.5,69.0,2.7,19.8,326.5,457.78,365.22
2018,11,20,15,0,706.0,65.0,2.6,19.6,288.0,424.09,337.94
2018,11,20,15,15,563.0,65.5,2.6,19.6,227.5,343.76,273.45
2018,11,20,15,30,420.0,66.0,2.6,19.6,167.0,267.54,211.39
2018,11,20,15,45,293.0,56.0,2.05,18.5,119.5,191.37,149.16
2018,11,20,16,0,166.0,46.0,1.5,17.4,72.0,118.72,89.58
2018,11,20,16,15,190.5,35.5,1.4,16.85,55.5,117.33,84.25
2018,11,20,16,30,215.0,25.0,1.3,16.3,39.0,102.0,44.62
2018,11,20,16,45,117.0,14.0,1.25,15.75,20.5,43.57,0.0
2018,11,20,17,0,19.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,1.2,15.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.2,14.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.3,14.5,2.0,1.97,0.0
2018,11,21,7,15,0.0,5.5,3.45,14.7,5.5,5.3,0.0
2018,11,21,7,30,0.0,9.0,3.6,14.9,9.0,8.67,1.75
2018,11,21,7,45,0.0,8.5,3.8,15.15,8.5,8.19,1.54
2018,11,21,8,0,0.0,8.0,4.0,15.4,8.0,7.71,1.19
2018,11,21,8,15,0.0,9.5,4.15,15.55,9.5,9.16,2.15
2018,11,21,8,30,0.0,11.0,4.3,15.7,11.0,10.61,3.4
2018,11,21,8,45,0.0,17.0,4.4,15.9,17.0,16.4,8.33
2018,11,21,9,0,0.0,23.0,4.5,16.1,23.0,22.19,13.23
2018,11,21,9,15,1.5,55.0,4.65,16.3,55.5,53.47,39.54
2018,11,21,9,30,3.0,87.0,4.8,16.5,88.0,84.62,65.46
2018,11,21,9,45,2.0,109.5,4.95,16.7,110.0,105.65,82.76
2018,11,21,10,0,1.0,132.0,5.1,16.9,132.0,126.64,99.89
2018,11,21,10,15,1.0,133.5,5.2,17.05,134.0,128.43,101.12
2018,11,21,10,30,1.0,135.0,5.3,17.2,136.0,130.16,102.34
2018,11,21,10,45,4.5,148.5,5.45,17.35,151.0,144.76,114.11
2018,11,21,11,0,8.0,162.0,5.6,17.5,166.0,159.63,126.08
2018,11,21,11,15,23.0,189.0,5.65,17.45,201.5,193.31,153.44
2018,11,21,11,30,38.0,216.0,5.7,17.4,237.0,228.72,182.1
2018,11,21,11,45,59.0,224.5,5.75,17.4,257.0,249.96,199.4
2018,11,21,12,0,80.0,233.0,5.8,17.4,277.0,271.91,217.35
2018,11,21,12,15,60.0,204.5,5.8,17.3,237.5,234.66,187.49
2018,11,21,12,30,40.0,176.0,5.8,17.2,198.0,196.31,156.53
2018,11,21,12,45,57.0,170.5,5.8,17.15,201.0,201.54,161.32
2018,11,21,13,0,74.0,165.0,5.8,17.1,204.0,206.69,166.04
2018,11,21,13,15,47.0,122.0,5.7,17.0,146.5,148.01,117.99
2018,11,21,13,30,20.0,79.0,5.6,16.9,89.0,89.28,69.31
2018,11,21,13,45,69.0,87.5,5.55,16.85,118.5,128.92,103.19
2018,11,21,14,0,118.0,96.0,5.5,16.8,148.0,169.09,137.18
2018,11,21,14,15,319.0,98.0,5.35,16.7,223.5,285.79,235.1
2018,11,21,14,30,520.0,100.0,5.2,16.6,299.0,392.72,322.25
2018,11,21,14,45,381.5,104.5,5.05,16.5,242.0,316.0,258.77
2018,11,21,15,0,243.0,109.0,4.9,16.4,185.0,240.96,196.46
2018,11,21,15,15,168.5,92.5,4.9,16.4,141.5,183.76,148.62
2018,11,21,15,30,94.0,76.0,4.9,16.4,98.0,124.49,98.75
2018,11,21,15,45,140.5,61.5,4.2,16.1,87.0,130.4,102.31
2018,11,21,16,0,187.0,47.0,3.5,15.8,76.0,133.85,102.4
2018,11,21,16,15,160.5,35.5,3.3,15.6,54.5,107.2,77.05
2018,11,21,16,30,134.0,24.0,3.1,15.4,33.0,76.84,30.36
2018,11,21,16,45,75.5,13.5,2.9,15.2,17.5,32.37,0.0
2018,11,21,17,0,17.0,3.0,2.7,15.0,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,2.7,14.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,6,45,68.0,7.0,1.35,11.8,8.5,0.0,0.0
2018,11,22,7,0,136.0,14.0,1.3,11.9,17.0,13.76,0.0
2018,11,22,7,15,289.0,23.5,1.35,12.45,50.0,18.74,5.51
2018,11,22,7,30,442.0,33.0,1.4,13.0,83.0,25.24,15.96
2018,11,22,7,45,529.5,39.0,1.45,13.55,125.0,28.23,19.26
2018,11,22,8,0,617.0,45.0,1.5,14.1,167.0,34.16,24.8
2018,11,22,8,15,669.5,48.5,1.55,14.35,210.0,60.62,30.37
2018,11,22,8,30,722.0,52.0,1.6,14.6,253.0,101.14,51.77
2018,11,22,8,45,757.0,55.0,1.65,14.9,294.0,143.06,81.83
2018,11,22,9,0,792.0,58.0,1.7,15.2,335.0,187.14,117.71
2018,11,22,9,15,813.5,60.0,1.7,15.5,371.0,229.23,154.5
2018,11,22,9,30,835.0,62.0,1.7,15.8,407.0,274.37,194.4
2018,11,22,9,45,669.5,102.0,1.75,16.1,391.5,291.74,216.68
2018,11,22,10,0,504.0,142.0,1.8,16.4,376.0,299.6,229.22
2018,11,22,10,15,419.0,173.0,1.9,16.65,374.5,316.37,245.66
2018,11,22,10,30,334.0,204.0,2.0,16.9,373.0,327.06,256.09
2018,11,22,10,45,432.5,185.5,2.1,17.2,411.5,364.98,286.27
2018,11,22,11,0,531.0,167.0,2.2,17.5,450.0,407.26,319.9
2018,11,22,11,15,611.5,140.5,2.3,17.6,472.0,437.36,344.62
2018,11,22,11,30,692.0,114.0,2.4,17.7,494.0,467.63,369.6
2018,11,22,11,45,562.0,154.5,2.5,17.85,463.5,453.92,359.23
2018,11,22,12,0,432.0,195.0,2.6,18.0,433.0,432.56,342.56
2018,11,22,12,15,463.5,183.5,2.7,18.05,436.5,446.38,354.43
2018,11,22,12,30,495.0,172.0,2.8,18.1,440.0,459.11,365.27
2018,11,22,12,45,604.5,140.5,2.9,18.1,460.0,496.82,396.1
2018,11,22,13,0,714.0,109.0,3.0,18.1,480.0,530.65,423.75
2018,11,22,13,15,655.5,118.5,3.05,18.0,448.5,508.32,406.76
2018,11,22,13,30,597.0,128.0,3.1,17.9,417.0,483.98,388.27
2018,11,22,13,45,691.0,102.0,3.15,17.85,418.0,506.78,407.37
2018,11,22,14,0,785.0,76.0,3.2,17.8,419.0,523.64,421.4
2018,11,22,14,15,797.5,68.0,3.2,17.55,393.0,512.03,412.7
2018,11,22,14,30,810.0,60.0,3.2,17.3,367.0,497.34,401.33
2018,11,22,14,45,782.0,57.5,3.25,17.1,328.5,465.45,375.89
2018,11,22,15,0,754.0,55.0,3.3,16.9,290.0,432.39,348.79
2018,11,22,15,15,712.5,51.5,3.3,16.9,248.0,391.18,314.05
2018,11,22,15,30,671.0,48.0,3.3,16.9,206.0,350.16,278.41
2018,11,22,15,45,605.0,43.0,2.95,16.05,163.0,298.36,233.75
2018,11,22,16,0,539.0,38.0,2.6,15.2,120.0,249.07,189.95
2018,11,22,16,15,426.5,30.5,2.35,14.55,81.5,188.92,135.87
2018,11,22,16,30,314.0,23.0,2.1,13.9,43.0,127.09,48.05
2018,11,22,16,45,168.5,13.0,1.9,13.25,22.5,55.13,0.0
2018,11,22,17,0,23.0,3.0,1.7,12.6,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.65,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.5,3.5,1.5,13.6,3.5,0.0,0.0
2018,11,23,7,0,15.0,7.0,1.5,13.7,7.0,6.88,0.0
2018,11,23,7,15,7.5,16.5,1.5,14.0,16.5,15.9,2.69
2018,11,23,7,30,0.0,26.0,1.5,14.3,26.0,25.11,15.64
2018,11,23,7,45,0.0,37.5,1.55,14.6,37.5,36.04,25.96
2018,11,23,8,0,0.0,49.0,1.6,14.9,49.0,46.8,35.84
2018,11,23,8,15,2.0,64.0,1.75,15.15,64.5,60.67,45.82
2018,11,23,8,30,4.0,79.0,1.9,15.4,80.0,74.91,57.78
2018,11,23,8,45,19.5,105.0,2.05,15.6,111.5,100.64,78.59
2018,11,23,9,0,35.0,131.0,2.2,15.8,143.0,125.38,98.35
2018,11,23,9,15,24.5,112.5,2.35,16.1,121.5,110.43,86.24
2018,11,23,9,30,14.0,94.0,2.5,16.4,100.0,93.9,72.79
2018,11,23,9,45,42.0,134.5,2.65,16.65,153.5,139.08,109.26
2018,11,23,10,0,70.0,175.0,2.8,16.9,207.0,187.39,147.95
2018,11,23,10,15,82.5,192.0,2.95,17.1,232.0,211.13,166.91
2018,11,23,10,30,95.0,209.0,3.1,17.3,257.0,235.73,186.56
2018,11,23,10,45,66.5,209.5,3.25,17.45,243.5,228.16,180.69
2018,11,23,11,0,38.0,210.0,3.4,17.6,230.0,218.62,173.07
2018,11,23,11,15,24.0,195.5,3.45,17.55,208.0,199.8,158.02
2018,11,23,11,30,10.0,181.0,3.5,17.5,186.0,179.81,141.92
2018,11,23,11,45,11.5,177.0,3.55,17.5,183.0,177.3,139.96
2018,11,23,12,0,13.0,173.0,3.6,17.5,180.0,174.75,137.97
2018,11,23,12,15,12.0,172.5,3.6,17.45,179.0,174.2,137.6
2018,11,23,12,30,11.0,172.0,3.6,17.4,178.0,173.6,137.21
2018,11,23,12,45,10.5,168.0,3.6,17.35,173.5,169.8,134.27
2018,11,23,13,0,10.0,164.0,3.6,17.3,169.0,165.95,131.32
2018,11,23,13,15,16.0,165.5,3.55,17.25,173.5,171.33,135.98
2018,11,23,13,30,22.0,167.0,3.5,17.2,178.0,176.76,140.69
2018,11,23,13,45,15.0,149.5,3.5,17.2,156.5,155.48,123.48
2018,11,23,14,0,8.0,132.0,3.5,17.2,135.0,134.17,106.17
2018,11,23,14,15,41.0,131.0,3.4,17.1,146.5,154.95,123.97
2018,11,23,14,30,74.0,130.0,3.3,17.0,158.0,171.65,138.19
2018,11,23,14,45,166.0,117.0,3.2,16.85,171.0,208.44,169.13
2018,11,23,15,0,258.0,104.0,3.1,16.7,184.0,241.24,195.85
2018,11,23,15,15,418.5,79.5,3.1,16.7,187.0,287.38,232.08
2018,11,23,15,30,579.0,55.0,3.1,16.7,190.0,319.67,254.71
2018,11,23,15,45,423.5,49.5,2.5,16.2,137.0,235.53,184.54
2018,11,23,16,0,268.0,44.0,1.9,15.7,84.0,158.51,120.55
2018,11,23,16,15,141.0,30.0,1.8,15.35,50.5,92.95,65.59
2018,11,23,16,30,14.0,16.0,1.7,15.0,17.0,19.93,2.55
2018,11,23,16,45,12.5,9.0,1.55,14.65,9.5,11.97,0.0
2018,11,23,17,0,11.0,2.0,1.4,14.3,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,1.45,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,6,45,62.0,6.0,1.6,13.6,7.0,0.0,0.0
2018,11,24,7,0,124.0,12.0,1.6,13.7,14.0,11.8,0.0
2018,11,24,7,15,270.5,21.5,1.7,14.15,44.5,17.12,1.89
2018,11,24,7,30,417.0,31.0,1.8,14.6,75.0,23.71,14.32
2018,11,24,7,45,503.0,37.0,1.95,15.05,115.5,26.78,17.78
2018,11,24,8,0,589.0,43.0,2.1,15.5,156.0,32.62,23.23
2018,11,24,8,15,393.0,64.0,2.3,15.8,147.5,59.53,36.95
2018,11,24,8,30,197.0,85.0,2.5,16.1,139.0,86.46,59.99
2018,11,24,8,45,436.0,76.0,2.65,16.35,219.0,114.95,72.2
2018,11,24,9,0,675.0,67.0,2.8,16.6,299.0,168.18,106.41
2018,11,24,9,15,617.5,84.0,2.9,16.9,313.5,202.08,138.91
2018,11,24,9,30,560.0,101.0,3.0,17.2,328.0,230.42,166.87
2018,11,24,9,45,701.5,82.5,3.1,17.5,389.0,278.62,205.04
2018,11,24,10,0,843.0,64.0,3.2,17.8,450.0,339.7,254.35
2018,11,24,10,15,814.5,75.5,3.3,18.05,464.5,368.89,281.56
2018,11,24,10,30,786.0,87.0,3.4,18.3,479.0,396.64,306.76
2018,11,24,10,45,832.0,78.0,3.45,18.55,505.5,432.73,337.19
2018,11,24,11,0,878.0,69.0,3.5,18.8,532.0,470.13,368.18
2018,11,24,11,15,844.5,79.0,3.55,18.9,530.5,486.5,382.81
2018,11,24,11,30,811.0,89.0,3.6,19.0,529.0,498.72,393.8
2018,11,24,11,45,821.0,86.0,3.65,19.15,533.0,517.56,409.6
2018,11,24,12,0,831.0,83.0,3.7,19.3,537.0,534.13,423.39
2018,11,24,12,15,854.0,78.0,3.7,19.25,540.0,552.78,438.83
2018,11,24,12,30,877.0,73.0,3.7,19.2,543.0,569.4,452.56
2018,11,24,12,45,825.5,84.5,3.75,19.15,518.5,559.83,445.78
2018,11,24,13,0,774.0,96.0,3.8,19.1,494.0,546.26,435.87
2018,11,24,13,15,786.0,89.0,3.8,19.0,479.0,546.71,437.16
2018,11,24,13,30,798.0,82.0,3.8,18.9,464.0,544.36,436.09
2018,11,24,13,45,783.0,80.0,3.8,18.75,437.0,529.47,425.11
2018,11,24,14,0,768.0,78.0,3.8,18.6,410.0,512.24,412.13
2018,11,24,14,15,770.5,71.5,3.8,18.4,382.5,497.27,400.8
2018,11,24,14,30,773.0,65.0,3.8,18.2,355.0,479.68,386.98
2018,11,24,14,45,745.5,62.0,3.75,18.0,317.5,448.49,361.81
2018,11,24,15,0,718.0,59.0,3.7,17.8,280.0,416.18,335.07
2018,11,24,15,15,621.0,59.5,3.7,17.8,231.0,357.59,286.62
2018,11,24,15,30,524.0,60.0,3.7,17.8,182.0,300.84,238.92
2018,11,24,15,45,469.0,51.0,3.3,17.05,143.0,254.08,198.63
2018,11,24,16,0,414.0,42.0,2.9,16.3,104.0,209.65,159.26
2018,11,24,16,15,249.5,32.0,2.65,15.75,65.5,131.85,93.57
2018,11,24,16,30,85.0,22.0,2.4,15.2,27.0,54.51,13.97
2018,11,24,16,45,42.5,11.0,2.2,14.6,13.5,21.36,0.0
2018,11,24,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,25,6,45,40.5,5.0,1.6,10.7,5.5,0.0,0.0
2018,11,25,7,0,81.0,10.0,1.6,10.7,11.0,9.83,0.0
2018,11,25,7,15,232.0,22.0,1.6,11.1,42.0,17.82,0.43
2018,11,25,7,30,383.0,34.0,1.6,11.5,73.0,26.87,17.08
2018,11,25,7,45,471.5,40.5,1.6,11.9,113.0,30.15,20.99
2018,11,25,8,0,560.0,47.0,1.6,12.3,153.0,33.45,24.3
2018,11,25,8,15,616.5,52.0,1.55,12.8,195.5,53.1,28.52
2018,11,25,8,30,673.0,57.0,1.5,13.3,238.0,95.23,50.39
2018,11,25,8,45,710.0,60.5,1.4,13.8,278.0,135.12,77.82
2018,11,25,9,0,747.0,64.0,1.3,14.3,318.0,177.48,111.43
2018,11,25,9,15,775.5,65.5,1.2,14.85,354.5,218.36,146.25
2018,11,25,9,30,804.0,67.0,1.1,15.4,391.0,260.32,182.67
2018,11,25,9,45,826.0,67.5,1.05,15.9,422.5,300.23,217.68
2018,11,25,10,0,848.0,68.0,1.0,16.4,454.0,342.3,253.82
2018,11,25,10,15,860.0,69.0,0.9,16.85,478.0,378.45,284.61
2018,11,25,10,30,872.0,70.0,0.8,17.3,502.0,413.31,313.47
2018,11,25,10,45,880.0,71.0,0.7,17.75,519.5,444.99,338.98
2018,11,25,11,0,888.0,72.0,0.6,18.2,537.0,474.77,362.15
2018,11,25,11,15,892.0,72.0,0.7,18.5,546.5,499.58,382.7
2018,11,25,11,30,896.0,72.0,0.8,18.8,556.0,521.98,401.08
2018,11,25,11,45,896.5,72.5,0.85,19.05,558.0,540.53,416.0
2018,11,25,12,0,897.0,73.0,0.9,19.3,560.0,556.34,428.65
2018,11,25,12,15,895.5,72.5,1.05,19.5,554.5,567.23,438.39
2018,11,25,12,30,894.0,72.0,1.2,19.7,549.0,575.21,445.83
2018,11,25,12,45,889.0,71.0,1.35,19.85,535.5,577.77,449.21
2018,11,25,13,0,884.0,70.0,1.5,20.0,522.0,577.37,450.26
2018,11,25,13,15,875.0,69.0,1.6,20.0,501.5,571.78,447.27
2018,11,25,13,30,866.0,68.0,1.7,20.0,481.0,563.36,442.01
2018,11,25,13,45,852.5,66.5,1.8,20.0,453.5,549.17,432.23
2018,11,25,14,0,839.0,65.0,1.9,20.0,426.0,534.65,421.87
2018,11,25,14,15,819.0,63.0,1.9,19.85,392.5,511.69,404.67
2018,11,25,14,30,799.0,61.0,1.9,19.7,359.0,486.73,385.53
2018,11,25,14,45,770.5,58.5,1.95,19.55,321.0,455.22,360.99
2018,11,25,15,0,742.0,56.0,2.0,19.4,283.0,422.57,334.77
2018,11,25,15,15,699.5,52.5,2.0,19.4,241.5,381.68,300.99
2018,11,25,15,30,657.0,49.0,2.0,19.4,200.0,341.02,266.34
2018,11,25,15,45,591.0,43.5,1.65,18.3,157.5,289.65,222.89
2018,11,25,16,0,525.0,38.0,1.3,17.2,115.0,243.9,182.66
2018,11,25,16,15,402.0,30.0,1.4,16.6,77.0,178.14,125.08
2018,11,25,16,30,279.0,22.0,1.5,16.0,39.0,113.52,29.25
2018,11,25,16,45,139.5,11.0,1.55,15.4,19.5,45.23,0.0
2018,11,25,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,6,45,51.0,5.0,1.2,10.55,5.5,0.0,0.0
2018,11,26,7,0,102.0,10.0,1.2,10.6,11.0,9.83,0.0
2018,11,26,7,15,259.0,20.0,1.3,11.25,41.5,15.97,0.0
2018,11,26,7,30,416.0,30.0,1.4,11.9,72.0,23.14,13.76
2018,11,26,7,45,499.5,36.5,1.5,12.55,111.5,26.68,17.84
2018,11,26,8,0,583.0,43.0,1.6,13.2,151.0,33.0,23.78
2018,11,26,8,15,641.5,46.5,1.6,13.8,193.5,49.74,26.26
2018,11,26,8,30,700.0,50.0,1.6,14.4,236.0,88.57,44.1
2018,11,26,8,45,734.0,53.0,1.6,15.0,275.5,128.81,71.31
2018,11,26,9,0,768.0,56.0,1.6,15.6,315.0,171.15,104.78
2018,11,26,9,15,791.0,58.5,1.6,16.3,350.5,212.6,140.22
2018,11,26,9,30,814.0,61.0,1.6,17.0,386.0,254.63,176.95
2018,11,26,9,45,830.0,62.5,1.6,17.7,416.0,296.5,213.73
2018,11,26,10,0,846.0,64.0,1.6,18.4,446.0,335.18,247.44
2018,11,26,10,15,813.0,76.5,1.55,18.8,459.5,364.02,273.75
2018,11,26,10,30,780.0,89.0,1.5,19.2,473.0,391.12,297.64
2018,11,26,10,45,694.0,116.5,1.5,19.55,467.0,404.98,310.94
2018,11,26,11,0,608.0,144.0,1.5,19.9,461.0,413.89,319.44
2018,11,26,11,15,568.5,159.0,1.5,20.1,459.5,425.6,329.48
2018,11,26,11,30,529.0,174.0,1.5,20.3,458.0,435.06,337.31
2018,11,26,11,45,631.5,143.5,1.45,20.5,484.0,471.64,365.79
2018,11,26,12,0,734.0,113.0,1.4,20.7,510.0,507.64,393.48
2018,11,26,12,15,720.0,116.5,1.35,20.7,502.5,514.68,399.01
2018,11,26,12,30,706.0,120.0,1.3,20.7,495.0,519.14,402.67
2018,11,26,12,45,702.5,116.5,1.3,20.75,482.0,519.77,403.78
2018,11,26,13,0,699.0,113.0,1.3,20.8,469.0,517.98,403.02
2018,11,26,13,15,615.5,129.5,1.2,20.75,433.5,489.61,381.38
2018,11,26,13,30,532.0,146.0,1.1,20.7,398.0,457.2,356.75
2018,11,26,13,45,443.0,153.5,1.05,20.65,355.5,414.09,324.18
2018,11,26,14,0,354.0,161.0,1.0,20.6,313.0,365.79,287.36
2018,11,26,14,15,452.0,128.5,1.0,20.45,306.5,385.32,303.64
2018,11,26,14,30,550.0,96.0,1.0,20.3,300.0,397.11,313.1
2018,11,26,14,45,512.5,91.5,1.0,20.15,266.0,364.17,287.3
2018,11,26,15,0,475.0,87.0,1.0,20.0,232.0,328.77,259.33
2018,11,26,15,15,294.0,84.0,1.0,20.0,169.5,234.42,184.58
2018,11,26,15,30,113.0,81.0,1.0,20.0,107.0,137.86,107.11
2018,11,26,15,45,94.5,65.0,1.0,18.8,83.5,110.78,84.8
2018,11,26,16,0,76.0,49.0,1.0,17.6,60.0,84.41,62.41
2018,11,26,16,15,54.5,33.5,1.05,17.0,40.0,58.48,39.31
2018,11,26,16,30,33.0,18.0,1.1,16.4,20.0,30.57,3.05
2018,11,26,16,45,16.5,9.0,1.2,15.8,10.0,12.9,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
